Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,13.03,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,27.21,16.16
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,52.27,39.42
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,81.33,65.66
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,107.34,89.01
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,133.87,112.5
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,157.99,133.72
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,182.52,155.02
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,189.18,160.3
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,195.27,164.95
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,256.94,218.41
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,328.42,279.2
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,347.67,294.12
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,366.56,308.7
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,398.42,335.04
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,430.19,361.04
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,349.44,292.44
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,253.93,210.91
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,265.0,220.21
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,268.77,223.28
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,240.1,198.84
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,218.56,180.4
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,182.14,149.88
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,146.44,119.79
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,236.65,197.08
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,320.99,267.73
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,173.9,144.39
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,33.81,23.79
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,51.22,39.03
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,68.64,54.25
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,62.83,49.41
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,57.01,44.55
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,49.75,38.27
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,42.49,31.93
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,35.24,25.58
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,27.99,19.12
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,20.74,12.55
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,13.5,5.96
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.71,0.23
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.85,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,17.37,8.23
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,30.91,21.05
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,45.09,33.93
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,60.36,47.66
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,75.56,61.14
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,90.71,74.38
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,105.84,87.4
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,79.75,64.55
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,56.05,43.75
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,68.16,54.22
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,80.28,64.59
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,156.29,130.0
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,242.41,202.04
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,328.1,273.95
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,422.58,350.77
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,313.97,260.22
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,207.87,170.67
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,112.55,91.16
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,21.26,12.83
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,56.08,42.93
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,91.0,72.66
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,75.94,59.81
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,60.92,47.02
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,124.6,101.26
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,189.14,155.01
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,191.84,157.57
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,194.19,160.04
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,230.16,190.62
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,261.05,216.01
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,235.47,194.72
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,210.25,173.66
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,183.15,150.46
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,156.49,127.28
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,127.62,102.05
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,99.91,77.75
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,73.14,54.69
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,48.38,33.71
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,27.76,15.57
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,62.31,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,162.73,116.25
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,228.46,181.96
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,303.16,249.38
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,363.39,303.65
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,427.38,359.29
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,376.66,317.82
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,304.17,256.07
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,354.41,297.52
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,406.77,339.22
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,375.15,310.51
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,329.67,270.68
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,442.67,363.57
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,560.82,456.47
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,496.38,402.68
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,428.31,346.34
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,466.99,377.05
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,512.72,411.98
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,527.38,423.27
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,540.58,433.6
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,657.04,526.56
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,749.83,596.82
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,729.47,581.68
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,706.07,565.06
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,677.85,543.69
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,646.88,519.85
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,611.89,492.16
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,573.0,460.93
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,528.96,424.98
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,483.71,387.15
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,434.0,345.05
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,384.24,301.78
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,331.04,254.34
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,278.9,206.98
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,223.23,157.68
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,171.44,112.24
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,118.02,68.72
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,71.77,35.64
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,27.73,11.18
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,14.74,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,80.26,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,200.86,144.6
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,269.79,216.97
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,346.88,288.27
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,407.42,344.12
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,470.77,400.16
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,523.71,444.92
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,573.1,485.08
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,617.31,519.66
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,660.23,552.07
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,695.9,577.38
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,729.23,599.9
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,755.48,616.99
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,778.72,631.7
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,795.6,642.81
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,809.07,651.5
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,815.09,653.65
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,817.45,653.31
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,814.44,650.43
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,807.8,645.11
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,795.53,634.7
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,779.76,621.96
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,758.09,606.5
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,733.18,588.74
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,702.91,566.26
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,669.87,540.57
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,631.43,510.29
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,590.83,477.67
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,545.48,440.53
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,498.93,401.47
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,448.2,358.36
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,397.21,313.79
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,341.66,264.04
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,287.5,214.6
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,230.39,163.84
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,176.99,116.55
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,121.84,71.12
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,74.41,36.88
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,30.2,12.55
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,14.74,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,58.35,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,153.09,110.5
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,218.76,176.87
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,293.45,245.16
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,354.11,300.54
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,418.69,357.5
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,470.89,403.03
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,524.09,447.97
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,569.3,484.49
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,611.41,517.6
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,647.08,544.47
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,680.89,568.95
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,707.89,587.35
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,732.34,603.7
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,749.61,614.56
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,763.82,623.21
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,775.42,628.87
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,779.78,629.25
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,777.42,626.01
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,771.67,620.49
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,698.21,563.88
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,616.0,497.57
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,379.12,310.69
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,147.41,117.68
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,136.89,109.54
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,126.43,101.02
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,198.68,161.62
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,266.29,217.05
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,190.62,154.88
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,117.4,94.13
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,82.23,64.9
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,47.33,35.32
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,41.53,30.41
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,35.72,25.44
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,29.92,20.45
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,24.12,15.39
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,17.84,9.83
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,11.57,4.23
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,43.3,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,119.31,84.59
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,180.23,143.6
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,250.42,206.19
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,306.99,256.7
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,367.66,309.25
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,421.2,354.97
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,475.19,399.84
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,519.63,435.28
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,563.76,469.61
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,328.52,277.84
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,62.84,48.44
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,97.23,77.76
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,132.65,107.2
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,93.56,74.15
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,56.08,42.36
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,62.38,47.6
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,68.67,52.78
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,74.98,58.06
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,81.28,63.33
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,77.88,60.47
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,74.49,57.63
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,72.07,55.62
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,69.64,53.63
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,70.61,54.39
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,71.57,55.17
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,94.92,74.9
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,118.47,94.72
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,62.35,47.63
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.75,0.16
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,16.89,8.98
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,27.03,17.83
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,23.64,14.94
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,20.26,12.03
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,98.25,73.16
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,154.7,111.63
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,109.65,74.46
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,70.81,44.8
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,36.34,21.33
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.62,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,66.16,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,172.05,120.94
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,238.84,188.62
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,314.85,257.26
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,371.89,308.78
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,435.94,364.18
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,489.14,408.79
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,543.01,452.33
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,588.43,486.99
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,633.09,519.9
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,669.43,544.59
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,699.44,562.82
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,726.79,579.08
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,751.56,593.21
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,769.88,604.1
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,784.98,612.77
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,793.14,615.9
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,797.84,616.77
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,796.02,613.53
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,790.64,608.03
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,781.35,600.0
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,768.51,589.68
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,748.14,575.81
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,724.56,559.77
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,695.81,539.79
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,664.18,516.35
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,626.86,488.58
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,587.32,458.45
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,543.44,424.23
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,498.14,387.9
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,448.54,347.1
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,398.57,304.88
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,344.15,258.32
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,290.92,211.68
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,234.52,163.19
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,181.52,117.42
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,126.89,73.05
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,79.54,38.88
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,34.69,14.18
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,14.5,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,63.0,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,164.55,115.32
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,231.45,182.38
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,307.7,250.8
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,368.56,304.9
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,433.21,360.16
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,483.37,402.72
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,537.32,446.83
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,583.84,483.85
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,629.73,519.41
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,665.57,546.03
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,699.39,569.45
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,572.59,465.21
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,416.48,335.24
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,606.44,490.48
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,782.91,623.96
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,693.84,553.51
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,581.3,462.58
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,576.12,458.34
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,569.47,452.47
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,402.58,320.72
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,235.47,185.15
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,225.44,177.54
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,215.53,169.69
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,284.08,224.88
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,349.27,275.91
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,342.25,270.44
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,333.75,263.91
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,398.93,316.29
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,438.84,345.87
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,352.35,276.7
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,279.64,219.14
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,296.41,227.47
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,290.61,213.65
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,234.58,165.2
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,181.39,119.41
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,128.01,75.75
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,81.28,41.45
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,37.88,19.48
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,27.01,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,70.12,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,181.49,128.97
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,250.11,200.56
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,324.65,270.49
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,386.64,328.51
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,451.93,387.75
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,505.72,436.1
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,560.07,483.58
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,606.64,522.51
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,652.29,559.65
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,684.81,585.73
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,719.3,612.17
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,746.9,631.72
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,771.67,648.9
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,789.5,661.75
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,804.03,672.09
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,811.73,675.96
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,815.89,677.2
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,814.37,675.45
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,809.26,671.1
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,798.15,661.02
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,783.54,648.43
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,762.84,632.46
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,738.91,614.06
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,709.03,590.87
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,676.38,564.04
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,639.34,534.11
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,600.09,501.71
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,554.92,462.84
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,508.52,422.13
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,458.42,378.02
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,407.51,332.1
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,352.11,281.04
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,298.36,230.65
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,241.64,178.14
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,188.57,129.42
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,131.96,81.25
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,84.12,44.91
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,38.86,17.91
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,15.99,0.0
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,9.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,69.08,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,178.79,129.15
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,247.59,200.68
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,325.66,272.91
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,388.49,331.04
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,452.03,388.0
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,506.47,435.06
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,561.5,480.83
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,607.9,518.22
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,653.32,553.68
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,690.44,582.11
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,725.43,607.11
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,753.51,625.3
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,774.38,637.76
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,792.12,647.77
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,806.6,655.26
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,813.9,657.44
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,817.67,657.14
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,816.23,654.77
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,811.24,650.02
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,799.94,639.71
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,785.21,627.14
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,764.45,611.99
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,740.54,594.67
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,710.29,572.05
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,677.43,546.54
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,641.53,518.69
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,601.58,487.19
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,557.18,451.82
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,511.35,414.25
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,418.41,339.1
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,336.37,272.11
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,292.0,233.38
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,249.45,195.36
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,204.05,154.83
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,160.91,116.28
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,116.28,78.49
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,76.93,47.47
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,39.72,22.1
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,16.46,0.25
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,63.91,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,166.74,119.82
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,234.42,188.57
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,311.51,258.41
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,295.09,249.16
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,259.54,220.79
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,297.32,253.53
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,336.07,285.77
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,377.65,318.98
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,419.88,351.73
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,436.42,362.65
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,450.63,371.52
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,488.33,399.94
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,526.06,427.6
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,540.54,437.35
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,553.34,446.0
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,562.19,451.4
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,569.65,455.79
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,520.42,416.98
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,463.57,372.3
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,485.68,390.65
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,512.36,411.55
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,513.62,412.65
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,512.81,412.3
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,494.59,397.66
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,475.22,382.18
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,423.21,340.79
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,370.7,298.99
