Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,326.57,263.93
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,285.13,230.68
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,288.43,233.08
2016,1,11,15,30,309.0,162.0,1.0,11.0,288.0,286.17,229.54
2016,1,11,15,45,517.0,117.0,0.95,11.0,300.0,301.38,236.75
2016,1,11,16,0,725.0,72.0,0.9,11.0,312.0,294.81,222.72
2016,1,11,16,15,678.0,66.5,0.8,10.5,264.5,239.04,173.42
2016,1,11,16,30,631.0,61.0,0.7,10.0,217.0,187.1,127.74
2016,1,11,16,45,563.5,52.5,0.6,9.5,169.0,133.41,82.98
2016,1,11,17,0,496.0,44.0,0.5,9.0,121.0,86.54,47.33
2016,1,11,17,15,371.5,32.5,0.5,8.5,78.5,41.76,20.02
2016,1,11,17,30,247.0,21.0,0.5,8.0,36.0,16.67,1.83
2016,1,11,17,45,123.5,10.5,0.55,8.0,18.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,2.65,3.0,31.0,70.75,0.0
2016,1,12,8,0,403.0,27.0,3.0,4.0,62.0,183.04,130.53
2016,1,12,8,15,507.0,35.5,2.9,4.5,109.0,247.02,197.18
2016,1,12,8,30,611.0,44.0,2.8,5.0,156.0,324.37,267.66
2016,1,12,8,45,672.5,49.5,2.75,6.0,206.0,386.34,323.34
2016,1,12,9,0,734.0,55.0,2.7,7.0,256.0,451.67,379.51
2016,1,12,9,15,773.0,59.0,2.5,8.0,304.0,505.74,423.9
2016,1,12,9,30,812.0,63.0,2.3,9.0,352.0,560.43,466.62
2016,1,12,9,45,839.0,66.0,2.15,10.0,396.0,606.69,501.03
2016,1,12,10,0,866.0,69.0,2.0,11.0,440.0,651.95,533.16
2016,1,12,10,15,884.0,71.5,1.85,11.5,478.0,684.96,555.24
2016,1,12,10,30,902.0,74.0,1.7,12.0,516.0,719.95,577.4
2016,1,12,10,45,914.5,75.5,1.55,13.0,547.5,747.45,592.39
2016,1,12,11,0,927.0,77.0,1.4,14.0,579.0,772.13,604.94
2016,1,12,11,15,935.5,78.0,1.25,14.0,603.0,790.23,614.73
2016,1,12,11,30,944.0,79.0,1.1,14.0,627.0,805.05,622.09
2016,1,12,11,45,950.5,79.5,1.0,14.5,643.0,814.38,625.11
2016,1,12,12,0,957.0,80.0,0.9,15.0,659.0,820.18,625.78
2016,1,12,12,15,959.0,80.0,0.8,15.0,666.5,818.41,622.54
2016,1,12,12,30,961.0,80.0,0.7,15.0,674.0,813.03,617.05
2016,1,12,12,45,960.0,80.0,0.65,15.5,672.5,801.82,607.52
2016,1,12,13,0,959.0,80.0,0.6,16.0,671.0,787.11,595.86
2016,1,12,13,15,955.5,79.5,0.55,16.0,661.0,766.66,581.59
2016,1,12,13,30,952.0,79.0,0.5,16.0,651.0,742.95,565.26
2016,1,12,13,45,945.5,78.5,0.45,16.0,632.5,714.14,545.49
2016,1,12,14,0,939.0,78.0,0.4,16.0,614.0,682.5,522.35
2016,1,12,14,15,929.0,76.5,0.35,16.0,588.0,645.03,494.66
2016,1,12,14,30,919.0,75.0,0.3,16.0,562.0,605.35,464.88
2016,1,12,14,45,903.0,74.0,0.3,16.0,528.5,560.99,431.59
2016,1,12,15,0,887.0,73.0,0.3,16.0,495.0,515.33,396.39
2016,1,12,15,15,867.0,70.5,0.35,15.5,455.0,465.59,358.16
2016,1,12,15,30,847.0,68.0,0.4,15.0,415.0,414.91,317.67
2016,1,12,15,45,817.5,64.5,0.45,15.0,370.0,359.77,271.75
2016,1,12,16,0,788.0,61.0,0.5,15.0,325.0,305.82,225.39
2016,1,12,16,15,745.0,57.0,0.6,14.0,276.5,249.44,177.27
2016,1,12,16,30,702.0,53.0,0.7,13.0,228.0,196.35,131.32
2016,1,12,16,45,633.0,46.5,0.85,12.5,178.5,140.55,85.14
2016,1,12,17,0,564.0,40.0,1.0,12.0,129.0,91.67,48.19
2016,1,12,17,15,442.0,30.5,1.05,11.0,84.5,43.55,19.19
2016,1,12,17,30,320.0,21.0,1.1,10.0,40.0,16.52,2.98
2016,1,12,17,45,160.0,10.5,1.2,9.5,20.0,10.32,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.0,14.0,2.15,5.0,30.5,69.09,0.0
2016,1,13,8,0,388.0,28.0,2.4,6.0,61.0,179.1,126.97
2016,1,13,8,15,492.5,37.0,2.45,6.5,108.0,247.0,195.73
2016,1,13,8,30,597.0,46.0,2.5,7.0,155.0,324.17,265.38
2016,1,13,8,45,657.5,52.0,2.55,8.0,204.5,382.28,317.46
2016,1,13,9,0,718.0,58.0,2.6,9.0,254.0,447.23,373.0
2016,1,13,9,15,757.0,62.5,2.7,9.5,302.0,501.44,418.67
2016,1,13,9,30,796.0,67.0,2.8,10.0,350.0,556.29,463.31
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.0,601.87,498.61
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,646.45,532.07
2016,1,13,10,15,867.5,75.5,3.15,12.5,476.0,683.69,559.28
2016,1,13,10,30,886.0,78.0,3.2,13.0,514.0,718.85,583.54
2016,1,13,10,45,898.0,80.0,3.25,13.5,545.5,742.04,598.61
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,766.74,614.82
2016,1,13,11,15,918.5,83.5,3.3,14.0,601.0,785.28,627.34
2016,1,13,11,30,927.0,85.0,3.3,14.0,625.0,800.6,637.6
2016,1,13,11,45,931.5,86.5,3.35,14.5,640.5,809.51,642.38
2016,1,13,12,0,936.0,88.0,3.4,15.0,656.0,814.93,644.81
2016,1,13,12,15,938.5,88.0,3.4,15.0,663.5,813.63,643.46
2016,1,13,12,30,941.0,88.0,3.4,15.0,671.0,808.8,639.76
2016,1,13,12,45,940.5,88.0,3.4,15.5,670.0,798.19,630.86
2016,1,13,13,0,940.0,88.0,3.4,16.0,669.0,784.13,619.65
2016,1,13,13,15,936.5,87.5,3.4,16.0,659.5,764.02,605.33
2016,1,13,13,30,933.0,87.0,3.4,16.0,650.0,740.71,588.76
2016,1,13,13,45,926.5,86.5,3.4,16.0,631.5,712.35,568.35
2016,1,13,14,0,920.0,86.0,3.4,16.0,613.0,681.21,544.4
2016,1,13,14,15,909.5,84.5,3.3,15.5,587.0,643.99,516.07
2016,1,13,14,30,899.0,83.0,3.2,15.0,561.0,604.64,485.49
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.0,561.4,450.43
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,515.57,412.56
2016,1,13,15,15,848.5,76.0,2.8,14.5,455.0,465.18,370.36
2016,1,13,15,30,828.0,73.0,2.5,14.0,415.0,414.53,326.85
2016,1,13,15,45,796.5,70.0,2.25,14.0,370.0,359.95,278.81
2016,1,13,16,0,765.0,67.0,2.0,14.0,325.0,306.79,231.12
2016,1,13,16,15,720.5,62.0,1.85,13.0,276.5,250.03,181.24
2016,1,13,16,30,676.0,57.0,1.7,12.0,228.0,196.78,134.22
2016,1,13,16,45,605.0,50.5,1.55,11.0,178.5,140.73,87.35
2016,1,13,17,0,534.0,44.0,1.4,10.0,129.0,92.77,50.66
2016,1,13,17,15,413.0,33.0,1.4,9.5,85.0,45.85,21.58
2016,1,13,17,30,292.0,22.0,1.4,9.0,41.0,17.33,4.56
2016,1,13,17,45,146.0,11.0,1.4,9.0,20.5,10.81,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.5,16.0,2.3,8.0,28.5,56.66,0.0
2016,1,14,8,0,287.0,32.0,2.6,9.0,57.0,149.11,104.84
2016,1,14,8,15,393.0,43.0,2.6,9.5,101.5,215.56,169.42
2016,1,14,8,30,499.0,54.0,2.6,10.0,146.0,291.38,236.63
2016,1,14,8,45,571.0,60.5,2.6,10.5,195.0,354.64,292.47
2016,1,14,9,0,643.0,67.0,2.6,11.0,244.0,422.43,350.29
2016,1,14,9,15,548.0,91.5,2.85,12.0,261.0,422.05,350.55
2016,1,14,9,30,453.0,116.0,3.1,13.0,278.0,410.72,340.75
2016,1,14,9,45,506.5,121.5,3.35,14.0,323.0,464.2,383.55
2016,1,14,10,0,560.0,127.0,3.6,15.0,368.0,519.44,426.44
2016,1,14,10,15,696.0,108.5,3.7,15.5,434.0,608.81,496.61
2016,1,14,10,30,832.0,90.0,3.8,16.0,500.0,695.9,562.63
2016,1,14,10,45,600.5,158.0,3.9,16.5,464.0,619.59,499.53
2016,1,14,11,0,369.0,226.0,4.0,17.0,428.0,524.83,421.38
2016,1,14,11,15,260.5,252.0,4.05,17.0,397.0,475.71,380.96
2016,1,14,11,30,152.0,278.0,4.1,17.0,366.0,414.97,330.9
2016,1,14,11,45,211.0,280.5,4.2,17.5,407.0,461.69,367.88
2016,1,14,12,0,270.0,283.0,4.3,18.0,448.0,515.82,409.54
2016,1,14,12,15,326.0,275.0,4.3,18.0,476.5,547.17,434.24
2016,1,14,12,30,382.0,267.0,4.3,18.0,505.0,576.93,457.62
2016,1,14,12,45,631.0,185.0,4.35,18.0,577.5,679.09,539.82
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,761.99,603.85
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,742.58,589.28
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,720.17,573.18
2016,1,14,13,45,867.5,100.0,4.4,18.0,613.5,691.95,551.95
2016,1,14,14,0,862.0,98.0,4.4,18.0,596.0,661.1,528.15
2016,1,14,14,15,852.0,96.5,4.4,18.0,571.0,625.58,500.36
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,588.05,470.51
2016,1,14,14,45,832.5,91.0,4.4,18.0,514.5,546.43,436.91
2016,1,14,15,0,823.0,87.0,4.4,18.0,483.0,503.23,401.27
2016,1,14,15,15,802.0,84.0,4.2,17.5,444.0,454.46,360.64
2016,1,14,15,30,781.0,81.0,4.0,17.0,405.0,405.58,318.99
2016,1,14,15,45,750.0,77.0,3.8,17.0,361.5,352.25,272.37
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,299.69,225.6
2016,1,14,16,15,674.0,67.5,3.25,16.0,270.5,244.34,177.16
2016,1,14,16,30,629.0,62.0,2.9,15.0,223.0,192.6,131.77
2016,1,14,16,45,562.0,54.0,2.6,14.5,175.5,138.99,86.9
2016,1,14,17,0,495.0,46.0,2.3,14.0,128.0,92.14,50.9
2016,1,14,17,15,378.5,35.0,2.3,13.5,84.5,47.27,22.93
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.15,6.44
2016,1,14,17,45,131.0,12.0,2.3,13.0,20.5,11.8,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.0,13.0,4.25,6.5,33.0,79.29,0.0
2016,1,15,8,0,466.0,26.0,4.5,7.0,66.0,198.89,141.41
2016,1,15,8,15,568.0,33.0,4.45,7.5,115.0,268.34,212.77
2016,1,15,8,30,670.0,40.0,4.4,8.0,164.0,346.14,283.93
2016,1,15,8,45,732.0,44.5,4.4,9.0,216.0,409.84,341.34
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,476.96,399.25
2016,1,15,9,15,830.0,52.0,4.3,10.5,317.0,527.15,441.9
2016,1,15,9,30,866.0,55.0,4.2,11.0,366.0,581.02,485.68
2016,1,15,9,45,893.0,57.0,4.15,12.0,411.0,628.04,521.67
2016,1,15,10,0,920.0,59.0,4.1,13.0,456.0,674.01,555.5
2016,1,15,10,15,936.5,60.5,3.9,13.5,495.0,710.81,580.41
2016,1,15,10,30,953.0,62.0,3.7,14.0,534.0,745.28,603.04
2016,1,15,10,45,965.0,63.0,3.5,14.5,566.0,773.3,620.43
2016,1,15,11,0,977.0,64.0,3.3,15.0,598.0,798.31,635.32
2016,1,15,11,15,984.0,65.0,3.1,15.5,622.5,816.36,644.93
2016,1,15,11,30,991.0,66.0,2.9,16.0,647.0,830.91,651.95
2016,1,15,11,45,991.0,68.5,2.75,16.5,662.5,838.2,654.09
2016,1,15,12,0,991.0,71.0,2.6,17.0,678.0,841.72,653.69
2016,1,15,12,15,992.5,71.5,2.45,17.0,685.0,840.38,651.2
2016,1,15,12,30,994.0,72.0,2.3,17.0,692.0,835.29,646.23
2016,1,15,12,45,992.5,72.0,2.15,17.5,690.5,823.66,635.63
2016,1,15,13,0,991.0,72.0,2.0,18.0,689.0,808.41,622.7
2016,1,15,13,15,987.5,71.5,1.85,18.0,679.0,787.62,607.23
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,763.46,589.52
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.5,733.57,568.31
2016,1,15,14,0,968.0,71.0,1.5,18.0,632.0,700.8,544.38
2016,1,15,14,15,958.5,70.0,1.45,18.0,605.5,663.36,516.27
2016,1,15,14,30,949.0,69.0,1.4,18.0,579.0,623.55,485.87
2016,1,15,14,45,933.0,68.0,1.35,18.0,545.0,578.08,450.61
2016,1,15,15,0,917.0,67.0,1.3,18.0,511.0,531.21,413.43
2016,1,15,15,15,898.0,65.0,1.15,17.5,471.0,480.8,372.77
2016,1,15,15,30,879.0,63.0,1.0,17.0,431.0,429.83,330.47
2016,1,15,15,45,849.5,60.5,0.85,17.0,385.0,373.97,282.78
2016,1,15,16,0,820.0,58.0,0.7,17.0,339.0,319.23,234.99
2016,1,15,16,15,779.0,54.0,0.5,16.5,290.0,261.38,184.64
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,206.54,136.73
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,149.49,89.47
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,99.06,51.21
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,50.33,21.92
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,18.57,6.8
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,10.81,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,1.5,6.5,11.0,10.81,0.0
2016,1,16,8,0,0.0,22.0,1.7,7.0,22.0,21.24,11.19
2016,1,16,8,15,0.0,40.5,2.0,7.5,40.5,40.7,29.06
2016,1,16,8,30,0.0,59.0,2.3,8.0,59.0,59.99,46.2
2016,1,16,8,45,0.0,78.0,2.6,8.5,78.0,79.58,63.38
2016,1,16,9,0,0.0,97.0,2.9,9.0,97.0,99.0,80.11
2016,1,16,9,15,6.5,114.5,2.9,9.0,117.0,120.23,98.34
2016,1,16,9,30,13.0,132.0,2.9,9.0,137.0,141.92,116.74
2016,1,16,9,45,45.5,159.5,2.95,9.5,179.0,198.45,164.49
2016,1,16,10,0,78.0,187.0,3.0,10.0,221.0,250.88,207.92
2016,1,16,10,15,39.0,112.5,2.95,10.5,129.5,140.9,115.17
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,36.71,25.78
2016,1,16,10,45,0.0,41.0,2.85,11.5,41.0,39.61,28.17
2016,1,16,11,0,0.0,44.0,2.8,12.0,44.0,42.52,30.51
2016,1,16,11,15,0.0,46.5,2.85,12.0,46.5,44.95,32.5
2016,1,16,11,30,0.0,49.0,2.9,12.0,49.0,47.37,34.49
2016,1,16,11,45,139.5,167.0,3.0,12.5,252.5,283.1,232.79
2016,1,16,12,0,279.0,285.0,3.1,13.0,456.0,525.94,423.71
2016,1,16,12,15,601.0,188.5,3.6,13.5,563.5,676.02,544.66
2016,1,16,12,30,923.0,92.0,4.1,14.0,671.0,805.73,643.81
2016,1,16,12,45,937.5,87.0,4.6,14.5,674.5,801.28,641.27
2016,1,16,13,0,952.0,82.0,5.1,15.0,678.0,793.06,636.81
2016,1,16,13,15,950.5,81.5,5.35,15.0,669.5,774.37,624.28
2016,1,16,13,30,949.0,81.0,5.6,15.0,661.0,752.35,609.19
2016,1,16,13,45,944.5,80.0,5.9,15.0,644.0,724.55,589.73
2016,1,16,14,0,940.0,79.0,6.2,15.0,627.0,693.8,566.79
2016,1,16,14,15,930.0,78.0,6.35,14.5,601.0,656.88,538.4
2016,1,16,14,30,920.0,77.0,6.5,14.0,575.0,617.69,507.45
2016,1,16,14,45,898.0,77.5,6.65,14.0,540.0,571.51,469.1
2016,1,16,15,0,876.0,78.0,6.8,14.0,505.0,525.08,429.64
2016,1,16,15,15,571.0,127.0,6.85,13.5,397.0,395.61,322.91
2016,1,16,15,30,266.0,176.0,6.9,13.0,289.0,286.2,232.89
2016,1,16,15,45,242.5,161.5,6.95,12.5,256.0,249.14,201.64
2016,1,16,16,0,219.0,147.0,7.0,12.0,223.0,213.95,171.54
2016,1,16,16,15,428.0,106.5,6.95,11.0,228.0,218.97,168.51
2016,1,16,16,30,637.0,66.0,6.9,10.0,233.0,201.57,142.89
2016,1,16,16,45,541.5,61.0,6.9,9.5,182.5,145.44,95.58
2016,1,16,17,0,446.0,56.0,6.9,9.0,132.0,99.29,60.04
2016,1,16,17,15,333.5,42.5,6.85,8.0,88.5,54.34,30.14
2016,1,16,17,30,221.0,29.0,6.8,7.0,45.0,22.8,10.83
2016,1,16,17,45,110.5,14.5,6.75,6.5,22.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.0,1.2,1.5,32.5,74.58,0.0
2016,1,17,8,0,432.0,26.0,1.3,2.0,65.0,187.96,136.33
2016,1,17,8,15,532.5,34.0,1.35,2.5,113.0,256.37,205.44
2016,1,17,8,30,633.0,42.0,1.4,3.0,161.0,333.29,275.31
2016,1,17,8,45,690.5,47.5,1.5,4.0,211.0,394.72,330.32
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,459.28,385.67
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.5,513.34,430.74
2016,1,17,9,30,822.0,61.0,1.6,6.0,358.0,567.9,474.47
2016,1,17,9,45,843.0,65.0,1.65,6.5,401.5,612.53,509.2
2016,1,17,10,0,864.0,69.0,1.7,7.0,445.0,655.8,541.89
2016,1,17,10,15,881.5,71.0,1.7,7.5,483.5,688.4,564.45
2016,1,17,10,30,899.0,73.0,1.7,8.0,522.0,723.04,587.74
2016,1,17,10,45,908.0,76.0,1.75,8.5,553.0,750.28,605.69
2016,1,17,11,0,917.0,79.0,1.8,9.0,584.0,774.57,621.44
2016,1,17,11,15,925.0,80.5,1.85,9.0,608.0,793.29,634.27
2016,1,17,11,30,933.0,82.0,1.9,9.0,632.0,808.73,644.88
2016,1,17,11,45,781.0,132.0,1.95,9.5,601.0,758.42,606.75
2016,1,17,12,0,629.0,182.0,2.0,10.0,570.0,695.0,557.31
2016,1,17,12,15,783.5,135.0,2.05,10.0,624.0,760.53,608.28
2016,1,17,12,30,938.0,88.0,2.1,10.0,678.0,814.9,647.33
2016,1,17,12,45,640.0,183.5,2.15,10.5,586.5,688.83,551.32
2016,1,17,13,0,342.0,279.0,2.2,11.0,495.0,550.25,440.68
2016,1,17,13,15,433.5,247.5,2.25,11.0,516.5,580.97,467.17
2016,1,17,13,30,525.0,216.0,2.3,11.0,538.0,601.42,484.48
2016,1,17,13,45,462.0,228.5,2.4,11.0,506.5,556.93,449.48
2016,1,17,14,0,399.0,241.0,2.5,11.0,475.0,509.47,412.32
2016,1,17,14,15,644.0,162.5,2.55,11.0,521.5,572.82,465.11
2016,1,17,14,30,889.0,84.0,2.6,11.0,568.0,609.43,495.02
2016,1,17,14,45,768.0,104.5,2.7,11.0,505.0,532.08,432.76
2016,1,17,15,0,647.0,125.0,2.8,11.0,442.0,459.63,374.05
2016,1,17,15,15,699.0,101.5,2.7,10.5,419.5,430.89,349.81
2016,1,17,15,30,751.0,78.0,2.6,10.0,397.0,396.39,319.2
2016,1,17,15,45,702.0,81.5,2.55,10.0,355.0,344.52,273.46
2016,1,17,16,0,653.0,85.0,2.5,10.0,313.0,296.2,230.12
2016,1,17,16,15,617.0,77.0,2.2,9.5,268.0,243.69,182.94
2016,1,17,16,30,581.0,69.0,1.9,9.0,223.0,194.0,138.11
2016,1,17,16,45,518.5,60.5,1.6,8.5,177.0,142.6,94.05
2016,1,17,17,0,456.0,52.0,1.3,8.0,131.0,97.56,58.12
2016,1,17,17,15,359.0,39.0,1.25,7.5,88.5,52.99,28.07
2016,1,17,17,30,262.0,26.0,1.2,7.0,46.0,20.58,9.87
2016,1,17,17,45,131.0,13.0,1.2,6.5,23.0,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,182.5,15.0,2.35,2.0,31.5,77.42,0.0
2016,1,18,8,0,365.0,30.0,2.7,3.0,63.0,174.02,126.98
2016,1,18,8,15,469.5,39.5,2.6,3.5,110.0,242.06,194.75
2016,1,18,8,30,574.0,49.0,2.5,4.0,157.0,319.42,264.99
2016,1,18,8,45,635.5,56.0,2.45,5.0,207.0,381.76,320.73
2016,1,18,9,0,697.0,63.0,2.4,6.0,257.0,447.84,377.29
2016,1,18,9,15,737.5,67.5,2.2,6.5,305.5,499.73,420.46
2016,1,18,9,30,778.0,72.0,2.0,7.0,354.0,555.46,464.68
2016,1,18,9,45,804.5,76.0,1.8,8.0,398.5,602.24,499.02
2016,1,18,10,0,831.0,80.0,1.6,9.0,443.0,648.08,530.96
2016,1,18,10,15,850.5,82.5,1.5,9.5,482.0,686.15,557.08
2016,1,18,10,30,870.0,85.0,1.4,10.0,521.0,722.23,580.11
2016,1,18,10,45,884.0,87.0,1.3,10.5,553.5,751.48,597.64
2016,1,18,11,0,898.0,89.0,1.2,11.0,586.0,778.01,612.91
2016,1,18,11,15,907.5,90.5,1.05,11.0,611.0,793.18,620.33
2016,1,18,11,30,917.0,92.0,0.9,11.0,636.0,809.64,628.59
2016,1,18,11,45,927.0,91.0,0.75,11.5,653.5,820.38,631.5
2016,1,18,12,0,937.0,90.0,0.6,12.0,671.0,827.71,632.02
2016,1,18,12,15,940.0,90.5,0.5,12.0,679.0,827.76,629.7
2016,1,18,12,30,943.0,91.0,0.4,12.0,687.0,824.23,625.22
2016,1,18,12,45,945.0,90.5,0.35,12.5,687.0,815.27,617.11
2016,1,18,13,0,947.0,90.0,0.3,13.0,687.0,802.77,606.9
2016,1,18,13,15,944.0,89.5,0.45,13.0,678.0,783.13,596.68
2016,1,18,13,30,941.0,89.0,0.6,13.0,669.0,760.23,584.18
2016,1,18,13,45,936.0,87.5,0.8,13.5,651.5,731.75,567.17
2016,1,18,14,0,931.0,86.0,1.0,14.0,634.0,700.38,546.62
2016,1,18,14,15,921.0,84.5,1.1,14.0,608.0,663.16,520.28
2016,1,18,14,30,911.0,83.0,1.2,14.0,582.0,623.71,491.45
2016,1,18,14,45,899.5,80.5,1.35,14.0,549.0,580.37,459.11
2016,1,18,15,0,888.0,78.0,1.5,14.0,516.0,536.01,424.66
2016,1,18,15,15,868.0,75.5,1.55,13.5,476.0,485.31,384.29
2016,1,18,15,30,848.0,73.0,1.6,13.0,436.0,434.22,342.13
2016,1,18,15,45,818.5,70.0,1.65,13.0,391.0,378.98,294.75
2016,1,18,16,0,789.0,67.0,1.7,13.0,346.0,324.9,247.02
2016,1,18,16,15,747.5,62.5,1.6,12.0,296.5,267.54,196.61
2016,1,18,16,30,706.0,58.0,1.5,11.0,247.0,213.31,148.4
2016,1,18,16,45,639.5,52.0,1.4,10.5,197.0,155.79,99.23
2016,1,18,17,0,573.0,46.0,1.3,10.0,147.0,105.84,59.54
2016,1,18,17,15,460.5,36.0,1.35,9.0,100.0,56.49,27.39
2016,1,18,17,30,348.0,26.0,1.4,8.0,53.0,20.4,10.16
2016,1,18,17,45,174.0,13.0,1.5,7.5,26.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,139.0,17.0,2.85,5.5,29.5,66.65,0.0
2016,1,19,8,0,278.0,34.0,2.9,6.0,59.0,148.51,107.7
2016,1,19,8,15,383.0,46.0,2.95,6.5,104.5,215.83,172.35
2016,1,19,8,30,488.0,58.0,3.0,7.0,150.0,292.53,241.03
2016,1,19,8,45,552.0,66.5,3.15,7.5,199.0,354.45,296.55
2016,1,19,9,0,616.0,75.0,3.3,8.0,248.0,420.34,353.75
2016,1,19,9,15,362.0,114.5,3.6,8.5,221.0,345.15,291.48
2016,1,19,9,30,108.0,154.0,3.9,9.0,194.0,237.43,198.67
2016,1,19,9,45,439.5,123.5,4.25,10.0,312.5,427.46,360.95
2016,1,19,10,0,771.0,93.0,4.6,11.0,431.0,627.3,523.96
2016,1,19,10,15,627.0,135.0,5.0,11.5,425.5,595.8,495.81
2016,1,19,10,30,483.0,177.0,5.4,12.0,420.0,551.42,457.65
2016,1,19,10,45,474.0,196.0,5.85,13.0,446.5,574.52,474.32
2016,1,19,11,0,465.0,215.0,6.3,14.0,473.0,595.27,488.63
2016,1,19,11,15,247.5,227.5,6.35,14.5,365.5,440.57,360.56
2016,1,19,11,30,30.0,240.0,6.4,15.0,258.0,271.93,218.46
2016,1,19,11,45,76.0,268.5,6.45,15.5,315.5,337.79,272.25
2016,1,19,12,0,122.0,297.0,6.5,16.0,373.0,411.36,330.83
2016,1,19,12,15,120.0,302.0,6.4,16.0,377.5,405.84,325.99
2016,1,19,12,30,118.0,307.0,6.3,16.0,382.0,407.67,327.08
2016,1,19,12,45,104.5,302.5,6.2,16.5,369.0,390.11,312.11
2016,1,19,13,0,91.0,298.0,6.1,17.0,356.0,372.63,297.33
2016,1,19,13,15,257.5,276.0,5.95,17.0,436.5,479.64,385.37
2016,1,19,13,30,424.0,254.0,5.8,17.0,517.0,566.79,455.78
2016,1,19,13,45,429.0,245.0,5.65,17.0,504.5,553.75,445.0
2016,1,19,14,0,434.0,236.0,5.5,17.0,492.0,533.79,429.24
2016,1,19,14,15,466.5,216.0,5.35,17.0,481.5,518.21,417.25
2016,1,19,14,30,499.0,196.0,5.2,17.0,471.0,499.19,402.22
2016,1,19,14,45,364.5,208.5,5.1,17.0,403.5,413.72,333.06
2016,1,19,15,0,230.0,221.0,5.0,17.0,336.0,338.52,271.87
2016,1,19,15,15,473.5,162.0,4.65,17.0,374.5,387.78,310.77
2016,1,19,15,30,717.0,103.0,4.3,17.0,413.0,410.93,325.22
2016,1,19,15,45,687.0,97.5,3.95,17.0,369.5,358.69,279.58
2016,1,19,16,0,657.0,92.0,3.6,17.0,326.0,307.96,234.8
2016,1,19,16,15,611.0,85.0,3.2,16.0,279.0,253.19,187.45
2016,1,19,16,30,565.0,78.0,2.8,15.0,232.0,202.28,143.18
2016,1,19,16,45,504.5,68.0,2.45,14.5,184.5,150.23,99.25
2016,1,19,17,0,444.0,58.0,2.1,14.0,137.0,104.37,62.92
2016,1,19,17,15,336.5,44.5,2.0,13.5,93.5,58.88,32.45
2016,1,19,17,30,229.0,31.0,1.9,13.0,50.0,24.33,13.31
2016,1,19,17,45,114.5,15.5,1.85,12.5,25.0,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.5,3.25,4.0,29.0,61.23,0.0
2016,1,20,8,0,225.0,37.0,3.3,4.0,58.0,135.9,99.88
2016,1,20,8,15,326.5,51.0,3.15,4.5,102.5,200.18,161.36
2016,1,20,8,30,428.0,65.0,3.0,5.0,147.0,274.24,227.92
2016,1,20,8,45,502.0,73.5,2.95,5.5,196.0,338.55,285.37
2016,1,20,9,0,576.0,82.0,2.9,6.0,245.0,407.88,345.37
2016,1,20,9,15,620.5,89.0,2.75,6.5,292.0,463.39,391.92
2016,1,20,9,30,665.0,96.0,2.6,7.0,339.0,520.32,437.94
2016,1,20,9,45,701.5,99.5,2.5,7.5,383.5,569.29,476.28
2016,1,20,10,0,738.0,103.0,2.4,8.0,428.0,618.23,513.39
2016,1,20,10,15,402.0,161.5,2.15,8.5,341.0,468.86,388.84
2016,1,20,10,30,66.0,220.0,1.9,9.0,254.0,279.81,229.09
2016,1,20,10,45,65.0,235.0,1.7,10.0,270.0,295.5,240.9
2016,1,20,11,0,64.0,250.0,1.5,11.0,286.0,310.95,251.38
2016,1,20,11,15,47.5,246.0,1.3,11.0,273.0,292.98,235.87
2016,1,20,11,30,31.0,242.0,1.1,11.0,260.0,274.87,220.43
2016,1,20,11,45,76.5,270.5,0.9,11.5,318.0,340.45,272.04
2016,1,20,12,0,122.0,299.0,0.7,12.0,376.0,413.74,326.95
2016,1,20,12,15,82.5,286.0,1.05,12.5,338.5,359.41,284.79
2016,1,20,12,30,43.0,273.0,1.4,13.0,301.0,313.27,248.6
2016,1,20,12,45,45.0,275.0,1.75,13.5,304.5,315.47,250.71
2016,1,20,13,0,47.0,277.0,2.1,14.0,308.0,317.5,252.35
2016,1,20,13,15,42.0,268.5,2.3,14.0,295.5,303.11,241.24
2016,1,20,13,30,37.0,260.0,2.5,14.0,283.0,288.91,230.3
2016,1,20,13,45,35.0,251.5,2.75,14.0,273.5,276.99,221.23
2016,1,20,14,0,33.0,243.0,3.0,14.0,264.0,265.17,212.18
2016,1,20,14,15,152.0,246.0,3.0,14.0,331.5,345.02,278.25
2016,1,20,14,30,271.0,249.0,3.0,14.0,399.0,415.71,335.03
2016,1,20,14,45,190.5,237.5,3.0,14.0,340.5,344.31,277.51
2016,1,20,15,0,110.0,226.0,3.0,14.0,282.0,279.78,225.5
2016,1,20,15,15,404.0,168.0,2.9,14.0,348.0,362.23,292.28
2016,1,20,15,30,698.0,110.0,2.8,14.0,414.0,411.81,327.97
2016,1,20,15,45,658.5,106.0,2.7,14.0,369.5,358.2,281.56
2016,1,20,16,0,619.0,102.0,2.6,14.0,325.0,307.06,236.89
2016,1,20,16,15,572.0,94.0,2.25,13.5,278.0,252.78,189.63
2016,1,20,16,30,525.0,86.0,1.9,13.0,231.0,202.56,145.77
2016,1,20,16,45,455.0,75.5,1.6,12.5,183.5,149.29,101.26
2016,1,20,17,0,385.0,65.0,1.3,12.0,136.0,104.25,65.77
2016,1,20,17,15,283.5,49.5,1.2,11.5,92.5,60.21,35.36
2016,1,20,17,30,182.0,34.0,1.1,11.0,49.0,27.4,16.3
2016,1,20,17,45,91.0,17.0,1.0,11.0,24.5,16.71,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,75.4,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,167.95,120.75
2016,1,21,8,15,447.5,41.0,4.2,11.0,110.0,236.29,186.24
2016,1,21,8,30,553.0,51.0,4.4,11.0,157.0,314.12,256.14
2016,1,21,8,45,628.0,55.5,4.6,11.5,208.5,379.49,314.54
2016,1,21,9,0,703.0,60.0,4.8,12.0,260.0,447.08,373.26
2016,1,21,9,15,744.0,65.0,5.15,12.0,309.0,503.38,422.17
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,560.58,470.7
2016,1,21,9,45,815.5,72.5,5.9,12.5,404.0,608.76,510.26
2016,1,21,10,0,846.0,75.0,6.3,13.0,450.0,656.23,548.46
2016,1,21,10,15,865.0,77.5,6.7,13.0,489.5,694.7,579.04
2016,1,21,10,30,884.0,80.0,7.1,13.0,529.0,731.14,607.39
2016,1,21,10,45,894.0,83.5,7.55,13.0,561.0,759.83,629.75
2016,1,21,11,0,904.0,87.0,8.0,13.0,593.0,781.1,646.35
2016,1,21,11,15,911.5,88.5,8.2,13.0,617.0,799.62,660.25
2016,1,21,11,30,919.0,90.0,8.4,13.0,641.0,814.89,671.74
2016,1,21,11,45,921.5,91.5,8.6,13.0,657.0,822.91,677.73
2016,1,21,12,0,924.0,93.0,8.8,13.0,673.0,827.44,681.17
2016,1,21,12,15,925.5,93.5,8.8,13.0,680.5,826.56,680.07
2016,1,21,12,30,927.0,94.0,8.8,13.0,688.0,822.16,676.4
2016,1,21,12,45,924.5,94.5,8.85,13.5,686.5,811.18,666.65
2016,1,21,13,0,922.0,95.0,8.9,14.0,685.0,796.8,654.45
2016,1,21,13,15,919.5,94.5,8.7,14.0,676.5,778.04,639.63
2016,1,21,13,30,917.0,94.0,8.5,14.0,668.0,756.06,622.43
2016,1,21,13,45,914.5,91.5,8.3,14.0,651.5,728.86,601.25
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,698.7,577.16
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.0,663.28,547.68
2016,1,21,14,30,896.0,86.0,7.6,14.0,585.0,625.53,515.94
2016,1,21,14,45,884.0,84.0,7.4,14.0,553.0,583.9,480.63
2016,1,21,15,0,872.0,82.0,7.2,14.0,521.0,539.33,442.32
2016,1,21,15,15,854.5,79.5,7.0,13.5,482.5,490.28,400.38
2016,1,21,15,30,837.0,77.0,6.8,13.0,444.0,440.64,356.86
2016,1,21,15,45,820.5,71.5,6.65,13.0,400.5,388.04,309.25
2016,1,21,16,0,804.0,66.0,6.5,13.0,357.0,335.35,260.54
2016,1,21,16,15,766.0,61.5,6.25,12.0,308.5,277.8,208.33
2016,1,21,16,30,728.0,57.0,6.0,11.0,260.0,222.96,158.16
2016,1,21,16,45,680.0,50.0,5.75,10.5,210.0,166.99,108.2
2016,1,21,17,0,632.0,43.0,5.5,10.0,160.0,115.56,65.32
2016,1,21,17,15,526.0,34.5,5.1,9.5,111.5,63.95,30.45
2016,1,21,17,30,420.0,26.0,4.7,9.0,63.0,24.16,14.12
2016,1,21,17,45,210.0,13.0,4.35,8.5,31.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
