Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,91.57,39.19
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,196.39,147.29
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,266.13,210.19
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,344.56,278.35
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,246.07,201.94
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,97.44,77.03
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,121.53,97.21
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,145.82,116.98
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,170.37,136.53
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,195.33,156.08
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,190.65,151.43
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,185.89,146.78
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,248.25,196.58
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,304.81,240.84
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,372.38,294.56
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,449.0,354.38
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,663.99,526.88
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,861.06,673.21
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,861.52,673.13
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,858.38,671.68
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,848.31,664.26
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,834.74,654.35
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,815.67,641.3
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,793.32,625.86
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,765.09,606.2
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,734.06,584.32
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,699.36,558.03
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,660.17,527.27
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,615.61,491.78
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,569.72,454.56
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,518.98,412.41
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,467.83,369.09
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,412.0,321.28
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,356.86,273.2
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,299.59,223.19
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,245.18,175.16
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,187.68,126.0
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,136.45,83.96
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,85.81,47.37
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,45.7,24.17
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,20.32,8.32
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.83,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,104.1,49.98
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,221.95,169.13
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,294.04,236.0
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,374.07,307.54
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,439.08,364.52
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,507.1,421.79
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,563.64,469.21
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,620.53,515.62
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,664.76,550.26
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,711.65,584.6
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,751.49,613.3
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,789.07,640.01
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,819.15,659.6
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,846.17,676.78
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,867.38,690.62
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,885.1,701.95
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,894.72,706.08
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,900.56,707.62
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,901.05,706.82
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,897.7,703.45
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,887.81,694.57
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,874.13,683.21
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,854.97,669.07
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,832.25,652.53
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,803.23,631.84
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,771.04,608.88
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,733.33,581.56
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,693.0,550.46
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,647.61,514.85
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,600.38,477.09
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,549.04,435.54
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,496.76,392.15
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,439.18,342.91
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,382.13,292.98
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,322.28,240.88
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,264.66,189.71
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,203.76,136.73
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,148.25,90.0
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,92.81,49.14
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,45.8,21.89
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,18.65,8.13
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,11.8,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,105.27,55.85
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,227.33,178.63
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,294.7,243.58
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,373.97,316.85
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,348.63,299.24
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,297.03,255.64
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,322.22,276.92
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,344.53,294.72
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,409.63,349.67
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,478.82,406.84
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,512.06,432.35
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,544.23,456.62
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,706.01,589.81
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,855.62,702.59
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,875.8,714.28
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,892.41,724.0
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,901.72,728.36
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,907.15,730.01
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,907.29,729.29
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,903.54,725.91
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,892.45,715.94
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,877.6,703.45
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,857.87,688.85
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,834.58,671.74
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,805.64,650.78
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,773.61,627.51
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,735.91,599.62
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,695.6,567.81
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,650.12,531.11
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,602.89,492.26
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,551.62,450.01
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,499.42,405.79
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,442.24,355.62
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,385.4,304.49
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,325.71,250.71
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,268.15,198.0
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,207.59,143.22
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,151.79,94.48
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,95.84,51.84
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,47.72,22.94
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,18.48,8.72
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,11.8,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,111.94,63.36
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,243.11,190.93
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,314.18,257.69
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,392.45,327.83
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,456.67,383.98
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,523.49,439.6
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,580.33,485.97
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,633.35,527.84
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,682.01,563.93
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,729.29,596.35
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,768.62,624.1
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,805.5,649.87
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,836.02,669.62
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,863.42,687.05
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,883.74,698.98
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,900.46,708.43
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,908.03,711.96
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,911.59,712.89
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,912.12,711.93
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,908.79,708.43
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,899.42,701.33
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,886.21,691.75
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,866.93,677.63
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,844.08,661.13
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,815.27,640.52
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,783.17,617.62
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,745.61,591.19
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,705.39,561.15
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,657.99,524.6
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,609.17,486.19
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,557.74,444.34
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,505.36,400.69
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,447.61,352.01
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,390.26,302.31
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,329.81,249.89
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,271.54,198.12
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,210.69,144.4
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,154.73,96.34
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,97.16,52.63
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,50.6,24.86
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,19.75,10.11
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,12.78,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,42.39,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,131.35,79.06
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,225.17,177.14
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,294.86,242.23
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,372.4,311.89
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,431.14,363.53
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,495.64,417.53
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,552.26,464.49
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,609.37,510.36
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,656.69,547.4
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,702.72,581.71
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,743.11,609.76
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,781.35,635.87
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,811.03,655.48
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,833.03,669.45
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,853.69,683.1
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,871.02,694.46
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,881.74,699.82
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,888.83,702.71
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,838.41,665.39
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,783.11,624.39
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,826.34,655.29
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,863.02,680.15
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,843.98,666.08
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,821.55,650.07
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,740.33,590.64
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,657.96,526.3
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,678.45,544.91
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,685.39,552.04
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,639.97,515.84
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,592.16,477.47
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,541.09,435.56
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,489.47,392.23
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,432.96,344.12
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,376.72,295.12
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,318.15,243.96
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,262.31,194.24
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,203.18,142.73
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,150.4,98.05
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,97.52,57.7
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,54.75,30.84
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,24.57,14.24
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,53.9,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,145.83,91.17
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,238.21,187.59
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,310.11,255.87
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,389.38,328.88
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,454.04,387.33
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,521.46,446.04
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,578.16,494.51
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,635.07,541.72
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,680.92,578.69
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,729.74,615.65
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,769.4,645.51
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,806.66,673.28
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,837.59,694.66
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,865.51,713.6
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,886.49,728.34
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,903.86,740.4
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,914.22,745.83
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,920.7,748.46
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,920.77,747.62
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,916.92,744.01
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,907.51,734.99
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,894.22,723.28
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,874.62,708.14
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,851.37,690.4
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,822.58,668.57
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,790.47,644.29
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,752.86,615.8
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,712.5,584.18
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,666.24,546.22
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,618.36,506.29
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,566.37,463.02
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,513.27,417.72
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,456.29,367.46
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,398.72,315.54
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,338.07,260.8
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,279.28,206.8
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,218.03,151.09
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,161.05,100.78
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,103.48,55.96
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,54.82,26.15
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,20.65,11.44
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,13.76,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,41.41,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,132.65,86.58
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,226.11,179.95
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,296.84,245.46
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,375.4,315.59
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,442.51,374.24
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,510.82,431.73
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,567.31,478.55
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,624.13,524.24
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,674.27,562.68
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,723.47,597.98
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,763.19,625.89
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,795.98,648.34
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,827.28,668.73
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,855.68,687.14
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,876.5,700.89
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,893.86,712.23
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,902.55,717.35
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,907.46,719.91
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,908.05,718.49
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,904.86,714.52
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,895.85,706.86
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,883.09,696.68
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,863.63,682.5
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,840.66,665.9
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,812.73,645.75
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,781.55,623.24
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,744.23,595.65
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,704.34,564.77
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,659.16,527.99
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,612.18,489.27
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,560.55,447.49
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,507.99,404.11
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,451.63,355.96
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,395.44,306.77
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,335.17,254.27
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,277.05,202.52
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,216.52,149.18
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,160.68,101.11
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,102.46,56.21
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,54.88,26.7
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,21.14,11.87
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,15.73,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,132.06,87.88
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,254.48,201.53
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,324.77,268.35
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,401.81,339.24
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,465.06,396.16
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,530.7,452.95
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,586.88,500.28
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,639.06,542.94
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,624.42,527.97
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,589.65,496.4
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,600.01,501.75
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,608.88,505.35
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,654.96,540.96
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,704.38,578.32
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,804.46,655.5
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,903.44,728.02
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,911.82,731.49
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,916.25,732.69
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,916.91,732.7
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,913.7,730.05
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,904.83,722.33
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,892.1,711.96
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,873.21,698.28
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,850.7,682.04
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,822.39,660.51
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,790.68,636.5
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,753.89,610.57
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,714.3,581.73
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,669.95,546.24
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,623.31,508.16
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,571.45,464.51
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,518.4,418.9
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,461.41,369.15
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,404.17,317.92
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,343.68,263.72
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,284.74,209.81
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,222.14,153.25
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,164.44,102.22
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,106.57,56.62
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,56.95,25.76
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,19.78,11.04
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,12.64,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,75.02,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,165.37,112.33
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,257.71,203.29
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,326.87,267.6
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,402.61,334.97
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,465.86,389.5
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,531.49,443.29
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,582.83,484.58
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,637.78,527.09
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,684.98,561.16
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,730.69,592.57
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,769.56,619.06
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,805.95,643.47
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,835.68,662.82
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,862.24,679.82
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,881.85,691.36
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,897.88,700.41
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,904.99,703.49
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,908.12,703.97
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,908.81,704.0
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,905.67,701.51
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,896.12,694.66
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,882.81,685.35
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,863.31,671.53
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,840.28,655.34
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,811.83,634.32
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,780.21,611.1
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,743.01,584.59
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,703.17,555.35
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,657.65,520.27
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,610.47,483.19
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,559.86,442.77
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,508.25,400.51
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,452.08,353.01
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,396.08,304.5
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,336.0,252.79
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,277.91,201.6
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,218.03,149.08
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,162.2,101.02
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,106.24,57.87
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,59.0,28.44
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,20.33,11.43
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,12.46,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,65.86,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,158.36,109.92
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,244.21,192.64
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,313.93,256.65
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,390.48,324.1
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,453.89,377.9
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,519.93,431.22
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,575.81,475.76
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,631.9,519.01
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,676.2,551.42
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,723.28,584.1
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,762.43,610.04
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,799.28,633.97
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,829.61,651.73
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,856.92,667.17
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,877.41,678.98
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,894.42,688.45
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,904.91,693.89
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,911.65,696.92
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,912.35,695.99
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,909.22,692.62
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,899.78,685.11
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,886.58,675.2
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,867.43,661.93
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,844.73,646.35
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,815.97,625.72
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,784.08,602.98
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,747.33,577.9
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,707.94,550.18
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,662.83,516.65
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,615.86,480.88
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,564.94,441.39
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,513.01,399.97
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,456.16,352.87
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,399.78,304.9
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,340.25,254.44
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,282.67,204.3
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,222.09,151.83
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,166.1,104.12
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,109.53,60.49
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,59.68,28.61
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,21.57,12.49
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,13.29,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,77.13,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,167.14,115.99
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,257.79,201.12
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,327.99,264.93
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,404.77,331.94
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,468.89,386.4
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,535.47,440.42
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,591.64,484.49
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,647.85,527.0
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,691.8,558.12
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,738.42,589.72
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,777.91,616.42
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,815.0,641.14
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,845.86,661.17
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,873.61,678.94
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,893.62,690.56
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,910.07,699.73
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,918.04,703.06
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,922.08,703.83
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,921.78,702.81
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,917.65,699.31
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,907.88,690.7
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,894.36,679.69
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,874.38,665.39
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,850.89,648.78
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,821.02,628.12
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,788.1,605.45
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,751.12,579.46
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,711.55,550.86
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,666.2,516.54
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,619.13,480.27
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,567.49,440.06
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,514.91,398.09
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,457.48,351.42
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,400.59,303.89
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,340.9,253.68
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,283.3,203.96
