Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,56.53,21.28
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,127.97,93.88
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,201.57,156.82
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,289.27,231.29
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,258.84,209.39
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,210.7,169.83
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,388.82,316.57
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,586.29,472.57
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,640.34,513.42
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,696.81,554.75
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,751.72,593.83
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,801.61,628.81
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,841.19,656.89
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,878.28,683.18
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,910.15,704.33
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,939.08,723.38
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,959.46,736.92
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,976.21,748.04
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,987.2,753.73
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,994.32,756.85
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,994.4,756.23
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,990.5,753.02
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,980.94,746.01
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,967.42,736.4
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,947.16,721.95
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,923.18,705.03
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,894.46,684.85
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,862.24,662.23
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,823.94,635.07
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,782.77,605.82
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,735.4,572.11
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,686.17,534.97
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,633.19,494.55
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,578.91,452.03
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,520.67,404.48
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,462.03,355.34
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,400.31,303.57
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,338.14,249.99
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,274.54,194.15
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,214.12,141.06
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,153.04,90.56
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,98.39,50.29
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,46.94,22.89
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,23.22,14.01
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,11.46,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,92.46,45.3
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,204.11,153.95
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,277.65,220.42
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,359.05,291.45
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,428.29,350.72
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,501.63,410.73
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,564.44,460.18
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,628.37,508.56
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,683.43,548.92
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,733.5,583.1
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,780.42,613.28
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,825.33,641.47
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,863.81,664.11
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,899.57,684.38
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,927.74,699.56
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,952.5,712.31
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,972.14,722.94
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,988.07,731.14
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,995.82,733.29
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,999.62,733.08
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,998.68,732.05
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,993.81,728.68
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,981.89,719.56
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,966.17,708.2
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,945.26,694.98
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,920.77,679.52
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,890.36,659.44
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,856.79,637.24
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,818.22,612.76
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,776.98,586.21
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,730.1,555.4
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,681.33,520.6
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,628.47,482.48
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,574.5,442.25
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,515.28,396.09
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,456.64,348.8
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,395.31,298.54
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,335.59,248.0
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,272.98,194.12
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,212.22,141.72
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,152.14,92.66
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,98.96,53.42
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,49.02,25.71
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,26.82,17.31
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,13.17,0.99
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,78.87,42.42
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,170.95,128.51
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,241.77,190.52
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,323.0,259.78
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,327.62,266.47
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,314.89,257.1
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,410.52,334.04
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,513.06,413.34
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,604.08,481.98
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,699.23,550.57
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,746.97,581.54
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,793.24,611.37
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,832.27,635.74
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,868.88,658.26
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,898.39,676.27
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,919.45,688.63
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,938.86,700.01
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,954.84,709.19
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,964.09,714.02
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,969.68,716.61
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,969.14,716.27
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,964.88,713.67
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,953.49,705.54
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,938.53,695.18
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,918.06,682.21
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,894.25,667.06
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,863.74,647.37
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,830.45,625.71
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,795.0,602.17
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,754.65,575.06
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,704.91,540.05
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,654.76,503.23
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,603.73,465.74
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,551.34,426.18
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,494.52,381.44
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,438.5,336.09
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,378.6,287.34
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,321.06,239.18
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,261.59,188.7
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,206.73,142.08
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,150.61,96.97
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,102.06,61.26
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,55.45,33.27
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,32.3,21.85
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,16.3,3.44
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,17.37,6.44
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,35.59,23.96
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,60.04,45.21
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,84.19,65.98
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,111.32,88.95
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,139.29,112.24
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,164.45,132.44
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,189.74,152.31
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,128.75,101.73
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,70.59,53.17
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,118.0,91.82
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,166.49,130.58
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,178.48,139.63
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,190.58,148.76
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,229.32,179.02
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,268.29,209.04
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,183.14,141.4
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,99.91,74.77
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,109.26,82.03
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,118.59,89.2
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,120.04,90.3
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,121.49,91.41
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,146.79,111.27
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,172.03,130.92
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,169.42,128.87
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,166.82,126.88
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,390.48,303.76
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,602.14,463.26
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,404.39,312.58
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,216.17,165.19
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,340.35,264.01
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,449.93,348.71
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,428.84,333.42
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,406.11,316.72
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,415.62,324.52
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,406.45,315.31
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,289.59,223.58
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,202.85,157.53
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,171.92,132.69
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,142.28,108.7
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,112.43,84.95
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,84.36,62.58
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,58.43,42.05
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,37.34,25.93
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,19.19,5.85
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.97,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,12.54,3.36
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,23.16,13.47
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,38.64,26.82
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,54.45,40.33
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,71.51,54.66
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,88.54,68.68
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,82.2,63.09
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,76.4,57.95
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,115.68,90.03
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,155.43,122.06
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,153.78,120.09
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,152.33,118.35
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,106.36,81.01
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,61.92,44.88
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,65.33,47.45
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,68.73,50.01
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,260.09,203.34
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,455.5,354.04
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,488.48,378.77
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,521.08,403.42
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,549.5,424.75
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,568.93,439.41
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,483.68,373.24
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,407.16,313.27
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,385.89,297.19
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,364.89,281.2
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,315.85,243.66
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,272.96,210.61
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,248.17,191.6
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,223.7,172.72
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,234.1,181.27
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,244.03,189.44
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,227.88,177.4
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,211.87,165.43
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,116.49,89.39
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,21.25,11.87
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,92.29,70.39
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,159.85,125.66
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,136.98,107.31
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,114.94,89.62
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,91.58,70.68
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,68.88,51.94
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,49.18,35.13
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,29.86,19.68
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,14.96,3.9
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.85,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,68.81,42.88
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,129.65,97.13
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,195.85,153.98
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,265.12,213.14
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,324.48,263.46
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,389.01,316.72
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,325.25,263.58
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,234.83,186.87
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,326.03,260.19
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,415.42,330.25
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,448.35,353.92
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,480.61,376.86
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,432.71,337.23
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,371.32,287.29
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,516.02,399.33
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,665.22,509.76
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,749.78,571.61
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,828.24,627.99
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,897.45,677.84
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,958.34,717.69
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,884.4,665.54
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,801.57,601.68
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,870.42,655.1
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,927.12,692.94
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,868.81,651.91
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,807.09,605.26
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,820.56,617.05
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,821.37,616.41
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,783.81,590.7
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,744.01,563.61
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,696.01,529.19
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,647.47,493.35
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,596.04,455.22
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,544.2,415.88
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,488.53,372.81
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,433.7,329.19
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,375.78,282.37
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,320.28,236.37
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,262.01,187.86
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,208.19,142.87
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,152.71,98.82
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,105.24,64.08
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,60.5,36.93
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,36.18,25.0
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,18.21,6.55
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.82,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,8.19,1.22
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,11.57,4.13
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,14.95,7.0
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,18.33,9.84
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,22.2,13.01
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,26.07,16.15
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,35.26,23.71
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,44.45,31.21
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,44.95,31.43
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,45.44,31.66
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,33.35,21.7
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,21.27,11.77
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,33.85,21.95
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,46.45,32.03
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,56.14,39.78
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,65.85,47.51
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,152.83,116.72
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,241.12,185.36
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,256.24,196.74
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,271.26,208.17
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,237.62,182.23
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,204.32,156.5
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,161.62,123.2
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,119.38,89.92
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,140.09,106.47
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,160.68,122.81
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,150.06,114.52
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,139.57,106.38
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,128.81,98.06
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,118.09,89.74
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,65.79,48.01
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.52,5.49
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,110.37,84.82
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,204.0,159.96
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,105.97,81.55
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,57.98,43.65
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,112.94,89.3
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,101.8,79.71
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,91.09,70.57
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,146.97,116.29
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,203.83,161.9
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,168.94,133.19
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,134.67,105.02
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,100.38,76.81
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,66.8,49.19
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,68.75,50.72
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,70.7,52.24
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,96.5,72.99
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,122.53,93.71
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,105.82,80.22
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,89.19,66.81
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,153.54,118.61
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,218.07,169.88
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,248.01,193.82
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,277.7,217.6
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,312.43,245.15
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,350.23,274.94
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,235.06,184.5
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,125.97,97.16
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,184.23,144.52
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,241.44,190.46
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,198.4,156.24
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,156.33,122.65
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,98.15,75.61
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,39.62,27.45
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,30.42,19.93
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,21.24,12.32
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,18.33,9.92
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,15.43,7.49
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,12.54,5.06
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,9.64,2.58
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.74,0.05
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.85,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.75,0.1
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.72,0.88
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,83.06,63.79
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,162.06,127.72
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,145.24,113.44
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,128.9,99.8
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,74.03,55.15
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,20.3,11.09
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,21.27,11.83
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,22.25,12.57
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,236.36,185.17
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,457.68,353.57
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,464.36,356.3
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,470.66,359.73
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,610.61,466.16
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,747.38,565.61
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,732.95,553.61
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,717.27,541.89
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,492.79,377.89
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,272.73,209.06
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,417.66,322.23
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,547.53,419.34
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,333.33,258.36
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,124.03,94.07
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,119.6,91.01
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,115.19,87.68
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,185.9,144.71
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,254.38,199.13
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,299.0,234.85
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,331.77,259.75
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,164.04,127.75
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.72,0.82
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.82,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.85,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.41,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,39.64,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,114.07,81.0
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,191.65,148.55
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,263.36,210.96
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,345.23,280.49
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,411.45,335.8
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,481.95,392.59
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,417.45,338.81
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,316.72,254.47
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,349.42,279.84
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,381.5,303.77
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,452.19,358.15
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,535.24,420.23
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,538.01,419.19
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,547.18,423.16
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,559.53,429.88
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,570.51,435.52
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,616.45,468.99
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,670.98,507.72
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,557.91,422.7
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,444.03,336.17
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,588.0,445.47
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,728.78,547.12
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,748.64,561.89
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,771.15,579.24
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,851.26,641.5
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,911.77,682.62
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,783.46,593.15
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,655.6,496.77
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,726.34,554.93
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,769.95,589.01
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,723.66,556.95
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,676.32,522.49
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,624.04,483.49
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,570.83,442.75
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,514.77,398.67
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,458.52,353.05
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,398.01,303.16
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,339.12,253.13
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,276.78,199.49
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,218.84,148.97
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,160.25,100.31
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,108.01,60.6
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,57.66,30.4
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,29.3,19.74
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,19.29,9.12
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,10.81,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,21.63,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,59.46,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,136.42,97.59
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,222.45,172.55
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,298.5,239.47
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,384.97,313.63
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,454.02,371.09
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,524.87,427.73
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,591.41,478.9
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,659.99,529.71
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,715.81,568.75
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,766.42,602.91
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,814.91,634.01
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,861.72,663.37
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,899.62,687.39
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,934.66,709.41
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,963.38,727.73
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,988.7,743.76
