Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,1007.12,755.91
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,1021.76,765.67
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,1029.23,769.19
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1032.71,770.2
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,1030.71,769.23
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1024.69,765.71
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1011.88,756.17
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,995.2,744.15
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,972.89,728.93
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,946.96,711.33
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,914.71,689.72
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,879.34,665.92
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,839.64,638.25
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,797.27,608.65
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,749.31,574.97
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,699.5,538.61
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,645.92,497.77
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,591.21,455.5
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,532.39,408.53
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,472.42,359.58
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,410.52,309.13
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,350.01,258.24
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,286.74,203.94
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,227.01,152.35
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,164.18,100.75
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,109.6,59.57
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,57.92,29.33
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,29.15,19.46
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,19.16,9.17
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,10.81,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,30.19,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,83.0,16.38
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,160.94,115.29
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,249.76,192.27
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,321.58,255.41
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,399.17,321.39
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,467.15,377.76
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,538.44,434.41
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,600.81,481.14
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,663.95,526.5
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,718.95,563.5
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,768.71,595.77
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,815.99,625.71
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,861.27,653.78
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,899.74,677.85
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,935.43,699.89
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,964.52,717.66
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,990.21,733.2
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,1008.94,744.5
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,1023.9,753.46
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,1032.18,756.6
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,1036.49,757.41
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,1034.4,755.65
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1028.3,751.46
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1015.94,742.16
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,999.71,730.58
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,977.34,716.14
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,951.37,699.4
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,918.99,678.39
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,883.47,655.24
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,843.74,629.77
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,801.34,602.4
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,751.47,568.59
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,700.3,532.11
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,646.51,492.52
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,591.14,450.76
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,531.99,404.35
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,473.01,356.9
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,410.99,307.05
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,350.53,256.89
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,288.02,203.87
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,226.86,151.74
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,166.28,102.39
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,112.12,61.78
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,60.54,31.36
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,30.87,20.77
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,20.47,10.29
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,11.8,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,22.78,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,63.31,19.9
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,135.8,98.02
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,218.45,168.82
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,292.05,232.14
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,375.12,301.57
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,442.41,356.98
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,513.59,413.43
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,577.37,461.49
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,640.83,507.6
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,695.44,545.26
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,749.46,580.61
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,797.62,609.75
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,844.32,637.12
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,877.32,656.12
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,912.67,676.57
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,941.21,691.26
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,966.63,703.8
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,985.65,715.4
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,1001.08,724.82
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,1005.49,725.86
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,1005.97,724.59
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,1004.27,723.57
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,998.83,720.28
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,987.24,712.13
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,972.0,701.75
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,890.89,650.26
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,803.98,589.07
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,842.44,621.34
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,862.9,635.88
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,762.17,566.43
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,665.98,495.45
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,639.76,478.27
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,609.34,457.23
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,559.18,421.24
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,508.93,384.46
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,435.96,328.94
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,372.58,280.41
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,331.09,248.71
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,287.94,214.45
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,241.31,176.88
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,197.21,141.08
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,151.75,104.94
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,109.39,72.49
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,69.83,45.74
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,41.37,29.61
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,26.12,14.86
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,10.63,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,22.73,6.61
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,67.12,48.36
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,111.32,86.62
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,152.94,122.65
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,197.22,160.15
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,257.14,209.93
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,314.72,256.83
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,380.29,308.93
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,450.41,363.41
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,534.99,428.96
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,617.8,491.79
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,725.27,572.73
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,833.76,648.77
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,870.73,670.58
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,905.11,690.68
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,926.29,701.76
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,949.63,714.32
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,967.17,723.63
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,981.22,730.54
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,986.86,730.36
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,988.75,727.75
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,987.03,724.63
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,981.67,719.21
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,967.09,706.94
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,949.15,692.72
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,928.32,678.6
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,907.9,664.85
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,875.39,641.95
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,840.42,617.6
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,702.78,522.56
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,577.85,430.95
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,599.56,450.76
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,607.02,458.69
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,490.52,371.92
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,391.71,297.35
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,373.11,284.34
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,349.88,266.66
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,347.48,263.15
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,328.76,244.4
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,270.67,197.42
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,219.09,155.87
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,166.29,114.18
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,122.11,81.37
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,77.92,52.33
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,48.8,35.95
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,28.84,17.23
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,8.85,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.46,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.82,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,11.57,3.78
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,18.32,9.68
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,27.02,17.12
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,35.72,24.44
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,56.53,41.81
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,77.62,59.15
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,61.38,45.41
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,45.41,32.01
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,82.23,61.89
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,120.07,91.92
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,138.92,106.36
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,157.82,120.68
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,273.2,210.45
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,386.34,295.05
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,366.03,277.88
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,345.31,261.16
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,398.61,300.58
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,451.93,339.03
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,405.82,304.56
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,359.97,270.51
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,367.0,275.67
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,373.83,280.45
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,507.62,378.89
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,630.96,465.3
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,630.34,464.14
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,628.34,463.04
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,553.38,409.71
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,478.04,355.67
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,488.62,364.64
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,493.21,368.71
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,487.37,365.67
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,478.42,360.24
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,406.16,307.37
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,339.29,257.95
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,396.49,303.18
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,426.13,323.7
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,379.44,285.58
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,330.9,245.03
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,272.75,196.62
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,218.99,151.59
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,163.73,107.45
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,115.71,71.6
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,69.65,42.49
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,40.32,28.94
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,28.1,16.95
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,22.87,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,60.85,32.37
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,128.76,94.49
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,201.15,155.74
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,160.59,126.93
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,94.12,72.86
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,273.39,221.56
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,477.01,382.68
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,327.65,263.34
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,127.92,98.82
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,119.29,91.89
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,110.99,84.92
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,100.42,76.02
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,90.03,67.35
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,108.78,81.99
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,127.6,96.45
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,125.08,94.04
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,122.59,91.73
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,198.19,150.3
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,274.58,207.68
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,247.22,186.1
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,220.09,165.18
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,395.13,295.29
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,572.09,416.84
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,569.13,410.31
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,565.57,405.16
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,626.8,449.88
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,688.21,493.23
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,709.3,509.52
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,727.77,524.25
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,745.71,541.3
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,749.57,548.39
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,701.62,516.99
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,653.09,484.52
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,549.0,410.07
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,461.06,345.9
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,373.52,281.96
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,297.52,225.56
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,199.25,151.78
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,108.62,82.14
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,94.21,71.09
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,79.85,59.75
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,65.55,48.47
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,51.21,36.87
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,37.66,25.56
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,24.13,15.05
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,13.98,5.65
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,27.88,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,78.71,48.25
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,144.4,111.72
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,220.66,180.35
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,290.82,244.01
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,371.86,315.95
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,319.41,272.35
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,246.61,208.07
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,432.78,369.56
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,636.23,540.12
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,690.48,582.13
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,744.42,622.21
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,792.49,655.63
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,836.26,685.15
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,874.38,712.23
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,910.09,737.32
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,939.92,756.65
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,966.87,773.76
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,985.79,784.65
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,1001.26,793.06
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,1005.13,793.35
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,1011.4,795.59
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,1009.34,793.19
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,1003.61,788.32
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,993.52,780.47
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,979.75,770.13
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,958.98,755.13
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,934.82,737.79
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,905.17,715.14
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,872.31,690.25
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,833.76,662.29
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,792.7,632.42
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,747.68,599.8
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,700.39,563.67
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,646.97,522.14
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,592.34,478.58
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,534.85,430.85
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,477.07,381.59
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,415.78,328.76
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,355.98,275.79
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,293.65,219.55
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,232.22,164.02
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,171.93,112.04
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,117.79,68.96
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,66.33,36.34
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,33.84,24.4
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,23.14,13.84
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,11.61,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,42.24,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,116.7,75.69
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,187.59,145.47
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,272.0,221.69
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,341.6,284.87
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,417.78,351.49
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,484.51,408.64
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,552.27,464.68
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,613.26,512.59
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,674.73,559.22
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,728.96,597.21
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,782.33,633.61
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,828.46,664.14
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,867.56,689.04
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,905.45,714.52
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,940.63,738.01
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,968.23,754.61
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,992.51,768.87
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,1010.9,780.5
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,1025.62,789.74
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,1034.1,793.65
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,1038.74,795.07
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,1036.63,793.25
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1030.65,788.97
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1018.32,779.5
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1002.2,767.6
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,980.18,752.74
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,954.63,735.53
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,924.25,715.36
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,890.64,692.83
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,850.82,665.38
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,808.38,635.87
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,761.69,603.29
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,712.85,567.73
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,658.91,526.75
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,603.86,483.73
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,544.94,435.59
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,486.37,386.29
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,423.92,332.92
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,362.85,279.25
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,299.51,222.4
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,238.86,167.5
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,177.62,114.67
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,119.71,68.42
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,66.11,34.47
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,30.9,21.96
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,22.06,13.13
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,12.48,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,50.12,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,137.18,92.31
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,209.52,162.88
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,295.91,240.62
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,365.0,302.93
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,442.82,370.07
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,510.05,426.19
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,579.81,482.1
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,640.87,529.22
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,702.24,574.02
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,753.09,608.46
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,806.79,644.25
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,853.04,674.2
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,897.08,702.15
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,934.06,724.78
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,968.08,745.18
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,996.27,761.45
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,1020.93,775.32
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,1038.96,784.75
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,1053.13,791.74
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,1060.5,794.34
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,1063.83,794.47
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1061.1,792.3
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1054.32,787.66
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1041.18,778.01
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1024.12,765.93
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1001.37,751.6
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,974.94,734.86
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,942.85,714.61
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,907.51,691.98
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,867.01,664.95
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,823.77,635.82
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,773.7,601.79
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,722.23,565.47
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,667.89,524.48
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,612.37,481.46
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,551.51,433.28
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,491.42,384.12
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,428.26,331.45
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,366.41,278.21
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,302.68,222.43
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,242.15,168.79
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,177.92,114.07
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,121.75,69.66
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,68.05,35.82
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,32.6,23.28
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,23.35,14.18
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,13.35,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,43.14,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,118.1,80.85
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,187.44,145.38
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,270.35,219.1
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,341.95,283.13
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,421.02,351.67
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,487.38,408.54
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,556.72,466.19
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,614.69,512.33
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,675.6,559.3
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,729.56,598.32
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,782.64,635.98
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,827.72,665.71
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,870.78,693.43
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,902.73,713.94
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,937.03,736.07
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,964.05,752.78
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,987.83,767.16
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,1005.45,778.42
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1019.45,787.23
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,1026.0,789.61
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,1028.72,789.46
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,1026.03,786.95
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1019.54,781.95
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1006.39,770.89
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,989.59,757.47
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,967.41,741.65
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,941.83,723.54
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,910.85,700.52
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,876.88,675.47
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,836.65,647.06
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,793.99,616.82
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,748.28,584.39
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,700.35,549.02
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,647.25,508.86
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,592.46,466.38
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,533.99,419.11
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,475.83,370.88
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,414.63,319.6
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,355.01,268.25
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,290.35,211.81
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,231.3,159.86
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,172.04,110.12
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,118.96,68.78
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,68.7,37.41
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,36.17,25.75
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,25.61,15.69
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,14.08,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,8.85,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,34.22,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,94.86,64.54
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,158.53,120.43
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,234.5,185.89
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,175.21,140.98
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,87.98,68.24
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,207.68,168.63
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,337.72,275.31
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,357.05,289.4
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,380.35,306.2
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,438.31,351.2
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,507.1,403.52
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,556.16,439.71
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,605.82,475.81
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,757.18,593.69
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,906.14,700.26
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,935.28,717.21
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,961.54,732.53
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,851.31,650.49
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,722.74,548.19
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,872.02,662.83
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,1003.31,752.49
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,1001.57,749.22
