Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,996.17,744.35
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,985.51,734.58
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,971.23,722.54
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,949.4,707.02
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,924.26,689.41
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,894.5,667.73
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,861.71,644.12
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,823.37,618.13
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,782.59,590.49
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,734.56,557.58
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,685.68,522.27
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,634.01,484.76
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,581.52,445.61
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,524.74,401.34
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,468.08,355.97
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,408.16,307.38
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,347.95,257.32
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,287.16,205.99
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,229.7,156.94
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,171.76,109.36
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,119.98,69.73
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,70.72,39.14
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,37.91,27.06
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,28.51,18.04
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.98,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,62.03,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,146.23,103.58
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,216.71,169.67
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,300.09,245.43
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,368.09,308.0
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,444.42,375.82
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,510.92,433.25
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,579.87,490.78
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,642.28,541.29
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,701.36,586.18
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,755.15,625.15
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,807.77,662.52
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,854.99,695.15
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,900.24,725.85
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,937.21,749.99
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,971.19,771.74
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,999.21,788.99
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1023.71,803.64
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,1041.15,814.51
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,1054.71,822.7
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,1061.49,824.58
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1064.21,823.73
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1061.8,821.04
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1055.34,815.67
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1042.87,805.0
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1026.44,791.75
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1003.87,775.55
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,977.6,756.87
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,945.96,733.02
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,910.97,706.93
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,870.83,678.55
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,827.86,648.06
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,779.14,613.22
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,728.56,576.62
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,674.27,535.2
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,618.66,491.67
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,559.26,443.12
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,499.38,392.89
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,436.28,339.13
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,372.09,283.15
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,307.63,225.7
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,245.97,170.28
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,183.15,116.3
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,125.78,70.57
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,71.11,36.11
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,30.37,21.28
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,22.5,13.63
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,14.0,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,64.37,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,149.34,106.65
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,219.49,170.2
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,302.01,242.38
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,370.08,301.17
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,443.62,361.93
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,507.24,413.97
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,575.33,467.59
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,633.95,512.52
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,692.58,555.3
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,745.47,590.43
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,797.24,623.94
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,836.85,648.14
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,878.74,673.6
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,915.17,696.18
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,948.78,716.68
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,974.93,730.67
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,997.63,742.34
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,1014.09,749.93
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,1026.91,755.24
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,1032.37,756.57
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,1033.97,755.64
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,1031.05,754.09
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1024.34,750.27
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1009.3,740.38
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,990.73,728.3
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,968.49,715.23
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,942.91,699.89
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,910.4,680.22
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,875.11,658.42
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,835.69,633.12
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,793.89,605.86
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,748.01,575.33
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,699.06,540.78
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,645.62,501.18
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,591.38,459.87
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,533.83,414.86
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,476.42,368.56
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,415.69,318.61
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,354.61,267.03
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,293.16,214.3
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,235.03,163.77
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,175.99,114.26
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,123.04,72.8
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,72.7,40.58
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,37.56,27.42
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,26.62,17.05
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,14.8,0.0
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,45.96,4.43
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,102.86,74.11
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,170.83,133.39
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,245.4,198.07
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,192.97,157.65
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,110.69,88.23
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,180.41,146.61
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,250.64,203.99
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,237.89,191.9
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,215.26,171.84
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,236.7,188.13
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,258.2,204.11
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,285.88,224.27
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,305.77,238.09
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,472.9,368.11
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,646.18,495.92
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,806.48,614.91
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,966.81,723.12
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,984.53,731.03
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,998.86,738.16
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,1005.42,740.31
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,1008.4,740.32
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,1005.71,738.73
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,999.45,734.99
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,985.89,726.6
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,968.95,716.13
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,899.98,670.63
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,829.55,618.72
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,811.59,607.13
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,790.44,592.81
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,749.99,564.84
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,708.36,535.84
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,666.23,506.54
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,622.53,475.52
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,589.6,452.84
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,550.36,424.49
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,463.17,357.2
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,390.74,300.88
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,329.76,253.8
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,275.1,211.21
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,233.78,177.78
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,196.42,147.29
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,156.12,114.98
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,118.02,84.92
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,82.56,58.91
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,53.09,40.68
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,35.37,24.36
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,18.15,1.75
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,47.93,11.82
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,111.2,80.03
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,174.65,135.21
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,249.2,199.84
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,315.19,256.82
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,388.04,318.23
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,245.64,202.75
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,60.89,45.62
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,61.38,45.83
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,61.88,45.97
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,96.5,74.33
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,131.91,102.98
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,186.61,146.85
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,242.07,190.55
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,585.62,471.18
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,916.53,719.43
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,947.55,737.44
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,975.9,754.96
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,993.61,765.47
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,1007.92,773.66
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,1013.49,774.64
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,1021.85,777.71
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,1018.77,774.49
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1012.03,768.95
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1001.84,759.7
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,987.93,748.08
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,966.16,733.06
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,941.06,715.85
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,911.76,695.8
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,879.19,673.47
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,840.09,646.5
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,798.5,617.65
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,753.14,586.17
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,705.57,551.94
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,652.62,511.3
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,597.87,468.43
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,540.45,422.79
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,482.66,375.48
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,421.66,324.62
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,362.06,273.51
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,300.04,219.62
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,240.77,167.43
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,178.69,114.77
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,124.43,71.77
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,72.03,37.86
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,33.54,23.82
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,24.91,15.67
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,15.59,1.8
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,68.2,26.56
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,151.52,112.05
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,220.33,174.05
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,300.59,244.86
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,367.89,303.77
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,440.64,364.95
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,505.21,418.01
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,572.3,471.2
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,628.94,513.68
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,687.98,555.77
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,740.57,591.04
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,792.14,624.67
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,836.05,652.27
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,877.85,677.89
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,908.24,695.14
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,941.03,713.88
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,966.77,727.56
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,989.19,738.94
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,1006.11,746.6
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,1019.47,751.96
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,941.03,697.73
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,844.6,624.71
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,937.96,694.0
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1015.66,742.5
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1001.52,730.5
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,983.9,717.44
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,961.78,703.0
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,936.4,686.55
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,903.71,664.09
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,868.36,639.98
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,828.9,614.84
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,788.44,588.83
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,741.61,558.18
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,693.24,524.59
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,640.43,488.17
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,586.94,449.86
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,529.49,406.33
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,472.46,361.6
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,346.8,265.43
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,257.02,198.07
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,259.21,193.71
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,235.65,164.18
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,178.22,116.58
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,126.89,76.69
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,77.68,44.9
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,41.84,30.97
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,29.44,19.46
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,17.16,3.43
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,58.57,26.75
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,125.14,91.75
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,188.76,146.99
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,263.03,210.87
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,171.67,138.92
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,56.04,41.65
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,72.54,55.29
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,89.44,68.94
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,97.26,74.93
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,105.1,80.88
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,169.59,132.85
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,235.43,184.75
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,198.2,154.26
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,161.35,124.31
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,151.35,115.91
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,141.42,107.59
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,143.29,108.73
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,145.2,109.9
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,135.35,101.8
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,125.52,93.77
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,138.27,103.53
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,151.0,113.18
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,147.99,110.77
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,144.98,108.39
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,151.22,113.05
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,157.4,117.65
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,153.84,114.92
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,150.29,112.24
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,111.36,81.94
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,72.67,51.66
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,136.92,101.95
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,200.68,151.18
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,154.79,115.94
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,109.38,80.79
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,148.69,112.0
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,187.27,142.54
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,168.37,128.11
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,149.85,114.0
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,105.13,79.13
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,59.93,43.19
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,52.18,37.08
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,44.43,30.89
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,37.17,25.14
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,29.92,19.27
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,22.67,13.22
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,15.43,7.7
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.64,2.47
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.64,2.18
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,16.39,8.01
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.81
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,45.88,32.78
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,53.15,38.68
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,48.32,34.44
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,43.49,30.26
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,44.95,31.34
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,46.41,32.42
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,72.09,53.08
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,97.91,73.56
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,99.4,74.56
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,100.9,75.61
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,148.09,112.87
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,195.66,149.83
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,208.02,159.27
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,220.35,168.72
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,218.23,166.62
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,216.08,164.56
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,258.95,197.48
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,301.7,229.95
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,316.9,240.91
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,331.89,251.7
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,358.93,272.05
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,380.5,288.2
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,453.24,343.04
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,525.19,395.95
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,547.38,413.72
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,565.08,428.14
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,515.56,391.55
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,468.14,356.46
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,412.04,314.53
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,359.48,274.94
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,340.56,261.13
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,319.87,245.47
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,348.05,265.99
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,344.98,257.43
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,287.45,207.96
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,233.57,161.42
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,178.39,114.73
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,125.77,72.67
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,75.04,39.85
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,35.83,25.31
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,27.34,17.42
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,18.17,5.36
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,66.93,37.24
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,142.65,105.3
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,208.14,162.4
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,286.16,229.59
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,360.12,291.99
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,442.41,359.15
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,507.3,410.48
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,574.89,462.1
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,638.1,509.07
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,705.74,556.36
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,758.62,591.25
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,805.91,621.46
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,854.23,652.27
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,901.07,681.55
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,937.33,702.93
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,970.68,722.18
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,998.28,737.74
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1022.56,751.09
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1039.6,761.21
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1052.87,769.02
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1058.96,770.77
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1061.08,770.14
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1057.69,767.3
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1050.36,762.1
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1037.09,753.21
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1019.98,741.99
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,996.92,727.0
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,970.31,709.79
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,938.84,688.05
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,904.11,664.23
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,864.0,639.36
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,821.22,612.45
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,773.14,580.41
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,723.31,546.81
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,669.12,508.09
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,613.76,467.39
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,555.45,422.53
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,496.85,376.08
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,433.08,324.79
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,372.25,274.15
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,308.97,220.65
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,248.68,168.88
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,187.12,117.67
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,128.48,71.76
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,74.97,37.78
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,33.9,23.77
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,26.27,16.64
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,18.05,5.93
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,76.22,46.25
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,147.99,110.94
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,213.48,168.79
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,289.61,235.52
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,357.02,294.34
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,428.57,355.16
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,492.42,408.77
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,559.0,463.34
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,307.63,257.81
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.33
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,49.31,35.63
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,83.23,63.62
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,148.93,117.26
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,215.87,170.81
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,180.91,142.15
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,146.28,113.86
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,435.17,347.97
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,728.58,571.06
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,743.7,580.74
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,757.44,590.54
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,601.78,470.37
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,445.46,346.75
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,426.68,332.38
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,407.95,317.77
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,451.81,351.26
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,494.61,383.46
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,446.68,346.59
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,399.69,310.44
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,328.89,255.57
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,257.41,199.7
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,277.8,216.42
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,297.69,232.68
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,347.62,272.76
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,392.7,308.61
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,428.95,339.66
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,454.44,361.48
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,422.74,337.26
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,388.22,310.03
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,350.53,279.11
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,309.75,244.41
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,263.65,205.46
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,221.43,169.75
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,182.99,133.45
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,138.32,92.71
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,89.68,58.06
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,49.56,38.41
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,35.74,25.45
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,22.51,9.82
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,33.71,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,112.19,72.14
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,197.11,150.45
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,266.75,214.28
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,346.17,285.1
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,413.07,343.85
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,486.48,405.5
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,551.17,457.18
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,617.56,507.92
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,676.61,550.57
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,731.52,586.81
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,783.23,620.45
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,833.56,652.12
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,877.44,677.4
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,918.99,700.37
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,954.8,722.87
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,987.58,743.27
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,1013.23,757.91
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1035.37,770.29
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1051.43,780.24
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1063.67,787.86
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,1070.04,790.3
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,1072.44,790.35
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1068.87,787.71
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1061.33,782.69
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1047.43,772.67
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1029.71,760.3
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1006.36,745.37
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,979.45,728.15
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,946.86,707.51
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,911.09,684.64
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,870.72,658.13
