Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,827.66,629.58
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,777.98,596.11
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,726.76,561.16
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,672.98,521.13
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,618.04,479.21
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,559.2,433.37
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,500.08,385.86
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,435.97,333.47
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,374.8,281.7
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,311.73,227.31
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,251.54,174.58
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,190.03,122.24
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,131.21,75.11
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,77.21,39.66
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,33.64,24.14
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,26.48,17.34
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,18.77,7.66
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,36.02,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,113.44,74.06
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,196.02,147.62
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,266.07,210.0
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,345.78,278.92
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,414.28,336.93
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,485.92,395.13
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,550.12,445.39
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,616.02,495.04
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,675.82,537.02
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,735.58,575.86
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,783.41,605.69
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,833.9,636.62
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,878.37,663.35
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,920.55,688.09
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,955.5,708.99
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,987.45,727.81
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1013.85,742.05
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1036.77,754.06
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1053.17,764.01
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1065.76,771.71
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1071.95,774.02
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1074.19,774.02
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1070.53,771.96
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1062.92,767.58
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1048.99,759.31
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1031.27,748.74
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1007.95,734.15
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,981.09,717.34
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,949.08,696.24
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,913.91,673.03
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,873.17,648.19
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,829.77,621.27
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,782.14,589.89
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,732.49,556.75
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,677.92,517.15
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,622.18,475.6
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,563.49,430.62
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,504.51,383.96
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,440.04,332.09
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,378.51,280.8
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,315.22,226.95
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,254.56,174.47
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,192.99,122.96
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,133.99,76.28
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,78.93,40.16
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,33.52,23.83
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,26.36,17.1
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,18.65,7.86
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,35.34,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,112.19,75.19
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,193.32,146.93
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,261.87,208.33
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,339.9,276.46
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,408.1,334.8
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,481.2,394.82
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,543.68,444.35
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,609.85,494.81
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,668.32,537.62
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,726.83,577.29
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,778.87,611.88
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,825.03,641.59
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,868.5,667.64
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,909.8,691.65
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,945.05,711.89
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,977.4,729.86
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,1003.27,743.61
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,1025.75,755.05
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1042.27,762.54
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1055.06,767.67
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,1061.05,768.5
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1063.19,767.0
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1058.98,763.12
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1050.91,756.97
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1037.6,746.15
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1020.57,733.16
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,997.54,717.96
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,971.05,700.66
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,938.56,679.56
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,903.01,656.51
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,862.9,629.99
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,820.2,601.71
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,772.47,570.74
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,722.86,538.04
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,668.9,499.69
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,613.89,459.58
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,555.76,416.07
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,495.72,369.86
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,434.15,321.69
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,373.82,272.76
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,311.19,220.85
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,251.36,170.28
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,188.4,118.75
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,132.88,75.54
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,79.49,40.85
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,35.15,24.92
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,27.61,17.99
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,19.49,8.71
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,51.73,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,122.98,83.2
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,205.0,155.05
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,274.29,216.76
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,352.75,284.63
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,420.51,341.93
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,490.95,399.03
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,554.45,448.52
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,619.54,497.27
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,678.37,539.12
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,737.08,578.02
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,784.1,608.5
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,833.78,640.38
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,877.41,667.76
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,918.74,693.26
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,953.82,714.27
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,985.93,733.18
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,1010.97,747.63
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1032.55,759.87
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1048.61,769.73
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1060.91,777.3
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,1066.41,779.37
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1068.01,779.08
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1064.24,776.66
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1056.58,771.87
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1042.17,763.09
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1024.03,752.05
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1000.84,737.11
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,974.15,719.91
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,941.51,697.69
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,905.81,673.4
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,865.56,648.24
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,822.75,621.02
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,774.81,588.65
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,724.96,554.57
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,648.6,497.01
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,577.19,442.32
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,541.97,414.8
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,497.73,379.0
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,436.09,329.05
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,375.63,278.55
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,312.52,225.0
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,252.62,173.41
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,189.75,120.79
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,134.31,76.93
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,81.17,42.2
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,37.17,26.68
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,28.88,19.08
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,20.34,9.63
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,26.92,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,83.15,57.03
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,143.42,109.16
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,210.05,166.54
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,281.28,227.35
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,256.04,207.93
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,208.26,167.67
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,244.13,196.4
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,280.95,225.19
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,377.87,302.58
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,483.79,384.84
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,631.88,501.28
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,790.63,619.0
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,841.28,653.1
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,891.16,686.94
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,821.29,633.05
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,722.39,552.75
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,796.01,606.6
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,863.6,654.75
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,867.84,655.87
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,869.27,655.41
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,975.17,734.32
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1067.44,795.1
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1066.02,792.97
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1060.68,788.9
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1052.15,781.26
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1039.59,771.09
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1017.32,756.1
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,991.42,738.77
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,961.54,718.79
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,928.06,696.37
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,887.25,668.57
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,843.68,638.79
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,791.29,602.62
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,738.13,565.5
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,683.42,525.42
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,627.62,483.47
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,569.57,437.85
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,510.64,390.31
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,445.82,337.53
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,384.0,285.6
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,320.98,231.52
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,259.84,178.19
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,197.33,125.4
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,139.87,79.64
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,81.46,40.46
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,33.37,23.52
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,26.46,17.15
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,20.23,9.88
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,12.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,21.32,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,83.14,57.75
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,155.64,118.35
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,209.32,165.62
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,268.15,216.33
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,322.05,261.44
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,379.41,307.9
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,440.51,356.3
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,504.51,405.57
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,625.53,497.98
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,754.15,590.04
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,805.48,623.32
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,850.75,652.34
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,845.12,644.35
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,820.42,623.43
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,911.04,683.79
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,1003.74,742.87
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,1027.74,755.7
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1048.11,766.7
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1063.16,775.5
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1074.4,781.98
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1073.1,778.95
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1067.63,773.48
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1063.19,770.05
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1055.0,764.33
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,958.4,699.54
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,853.65,621.58
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,865.19,631.23
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,872.26,636.99
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,850.54,622.69
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,825.61,606.33
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,742.72,547.54
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,664.95,491.83
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,636.87,473.24
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,605.69,451.77
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,591.19,443.65
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,566.95,427.44
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,535.61,403.53
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,497.35,373.04
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,435.79,324.42
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,375.79,275.64
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,311.32,222.12
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,252.51,172.44
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,193.2,124.26
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,139.5,82.75
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,87.65,48.8
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,45.31,33.61
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,33.84,23.3
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.5,11.75
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.34,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.77,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,77.68,54.64
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,138.97,106.68
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,193.8,154.63
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,254.6,206.97
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,319.27,261.08
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,384.77,314.61
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,366.17,298.24
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,333.1,268.94
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,455.24,367.56
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,593.47,475.4
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,600.67,476.37
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,592.35,465.97
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,670.38,524.58
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,744.72,579.26
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,748.71,577.26
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,740.26,566.76
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,670.78,510.77
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,587.04,444.27
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,675.74,510.86
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,773.12,581.27
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,810.74,607.07
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,852.92,635.75
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,746.93,556.54
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,640.85,476.71
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,718.76,534.24
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,786.71,582.59
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,691.1,512.33
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,595.75,442.01
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,573.03,426.29
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,550.19,410.14
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,533.15,398.57
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,515.32,386.33
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,580.25,438.52
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,627.79,476.27
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,612.06,467.05
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,584.73,448.55
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,529.82,406.27
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,475.03,363.0
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,416.49,316.17
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,359.93,269.62
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,300.89,219.99
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,245.92,173.36
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,190.46,127.97
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,140.13,88.8
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,92.09,56.71
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,53.68,41.0
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,38.49,27.39
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.09,13.27
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,14.48,0.4
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,49.09,33.62
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,85.31,64.79
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,130.82,103.6
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,176.74,142.58
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,142.87,114.75
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,104.31,81.78
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,175.18,140.09
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,245.76,196.79
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,412.25,331.92
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,592.43,472.03
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,610.96,481.94
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,615.67,482.13
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,402.52,316.86
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,160.15,122.09
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,168.43,128.66
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,176.78,135.02
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,149.62,113.21
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,122.57,91.58
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,168.85,127.84
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,215.32,163.77
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,543.53,417.45
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,859.13,642.98
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,661.7,497.2
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,459.43,344.75
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,506.04,379.48
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,551.25,411.94
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,516.89,386.63
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,483.1,361.92
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,687.27,521.36
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,858.23,647.34
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,819.36,621.24
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,778.57,594.79
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,733.43,562.7
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,686.27,528.33
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,460.01,356.36
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,269.14,205.97
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,246.92,189.68
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,223.88,172.3
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,279.94,216.17
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,317.54,242.25
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,272.53,204.86
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,228.6,168.44
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,181.79,130.23
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,138.0,95.5
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,95.78,62.41
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,52.56,39.89
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,38.42,27.17
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,25.71,14.59
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,17.21,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,44.76,15.85
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,108.96,77.77
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,178.67,137.01
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,242.82,192.77
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,315.86,255.33
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,192.94,156.83
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,34.76,23.46
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,75.43,57.05
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,117.47,91.07
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,149.39,116.16
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,181.58,140.98
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,197.11,152.55
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,212.8,164.14
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,206.7,158.6
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,200.68,153.22
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,223.54,170.36
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,246.47,187.35
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,200.06,151.01
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,154.06,115.01
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,157.5,117.85
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,160.94,120.68
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,288.35,218.51
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,412.84,311.46
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,413.07,311.44
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,413.11,311.6
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,378.8,285.85
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,340.43,257.1
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,418.7,316.04
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,490.63,369.03
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,288.1,218.63
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,89.18,64.89
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,117.57,87.43
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,145.79,109.63
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,164.87,124.51
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,183.62,139.11
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,207.53,157.97
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,230.65,176.22
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,204.55,156.34
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,178.98,136.8
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,188.14,144.68
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,193.28,149.24
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,192.35,147.93
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,183.91,139.84
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,153.47,115.98
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,123.01,92.3
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,93.0,69.22
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,65.96,51.23
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,44.97,32.63
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,24.01,13.36
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.67,1.36
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,14.46,6.34
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,21.22,12.08
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,27.99,17.75
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,94.63,72.91
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,170.92,134.72
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,239.21,189.48
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,318.97,252.1
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,323.59,253.79
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,332.44,258.63
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,402.62,311.46
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,467.58,359.09
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,521.86,397.83
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,577.45,436.86
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,751.66,566.31
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,920.9,682.0
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,950.68,697.0
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,978.01,711.09
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,993.81,717.1
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,1006.35,720.9
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,1016.62,723.11
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,1017.53,719.3
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,1014.56,715.62
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,1008.11,709.87
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,998.06,700.56
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,984.46,689.18
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,880.3,622.26
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,773.9,547.18
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,834.65,594.03
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,876.14,621.43
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,736.89,528.03
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,609.91,437.18
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,605.5,437.04
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,594.73,431.16
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,606.48,443.02
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,598.75,439.84
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,507.05,372.67
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,431.3,316.76
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,350.4,257.79
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,284.83,210.16
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,280.24,200.74
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,249.56,166.86
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,191.28,119.93
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,138.13,79.21
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,86.25,45.21
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,42.52,30.56
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,30.85,20.33
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,22.46,12.06
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,21.97,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,61.26,30.93
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,119.52,86.92
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,186.69,144.98
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,249.87,200.41
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,321.31,261.77
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,217.27,178.17
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,70.58,53.87
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,82.35,63.45
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,94.18,72.85
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,120.1,93.63
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,146.09,114.14
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,172.33,134.66
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,198.82,155.1
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,150.96,116.35
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,103.83,78.25
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,212.23,164.19
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,322.67,249.03
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,285.37,219.27
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,248.31,190.11
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,265.7,203.31
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,283.01,216.27
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,289.24,220.42
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,295.38,224.53
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,184.34,139.6
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,74.71,53.82
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,274.2,209.23
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,472.18,355.64
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,462.9,348.31
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,453.48,341.7
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,328.81,248.95
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,205.36,155.06
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,224.4,170.05
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,243.16,184.58
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,239.37,181.94
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,235.53,179.31
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,153.91,116.67
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.76
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,95.79,71.52
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,118.6,89.93
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,168.2,129.81
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,213.53,165.85
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,119.01,91.0
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,24.13,14.33
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,96.49,65.92
