Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,144.73,96.01
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,98.74,64.21
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,64.95,50.83
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,45.89,33.78
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,28.88,17.74
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,24.05,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,67.11,36.62
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,126.23,91.75
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,196.02,151.72
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,118.37,93.26
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,15.43,7.54
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,23.64,14.51
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,31.86,21.37
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,58.96,43.95
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,86.18,66.22
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,60.91,44.99
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,35.76,24.01
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,67.24,49.78
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,98.88,75.32
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,115.66,88.43
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,132.46,101.43
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,151.56,116.46
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,170.78,131.48
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,133.81,101.79
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,97.07,72.31
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,113.26,84.92
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,129.45,97.37
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,155.0,117.2
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,180.53,136.79
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,301.96,229.59
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,419.84,316.7
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,282.48,213.71
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,153.49,115.02
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,182.91,138.05
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,212.08,160.49
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,240.56,182.22
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,268.72,203.58
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,396.76,301.12
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,517.47,389.58
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,333.19,252.86
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,156.62,117.67
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,318.26,244.98
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,462.49,353.02
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,353.57,270.31
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,257.64,197.46
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,330.98,253.6
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,369.64,276.27
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,309.66,224.94
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,250.0,173.71
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,191.83,124.75
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,138.67,82.2
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,87.73,47.66
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,45.19,28.69
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,32.43,22.37
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,24.14,14.15
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,32.41,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,90.89,52.88
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,155.13,113.18
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,232.64,180.29
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,183.63,147.14
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,90.19,70.8
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,111.71,88.48
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,133.29,105.65
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,159.08,126.2
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,185.4,146.85
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,194.93,153.29
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,204.39,159.61
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,219.33,170.52
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,234.33,181.35
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,283.8,218.88
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,342.41,262.47
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,371.22,282.83
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,400.02,303.01
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,519.21,390.75
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,631.31,470.16
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,854.13,635.59
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,1056.19,768.59
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,967.96,707.48
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,862.24,628.5
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,960.99,702.72
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,1044.21,755.68
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1029.62,744.11
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1011.48,731.3
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,988.46,716.9
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,962.12,700.41
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,930.34,680.36
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,895.61,658.32
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,855.59,632.31
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,813.16,604.52
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,766.57,573.97
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,718.17,541.75
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,665.47,504.79
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,611.77,465.94
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,553.07,421.32
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,495.65,376.25
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,435.02,328.04
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,375.64,279.16
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,314.69,227.45
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,256.59,177.34
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,194.95,125.87
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,140.73,82.61
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,88.73,47.37
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,45.03,27.99
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,31.83,21.87
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,24.0,14.13
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,11.99,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,27.13,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,75.84,46.34
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,134.66,99.05
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,205.61,159.31
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,151.28,120.1
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,71.21,54.6
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,106.04,83.55
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,141.31,112.08
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,171.74,136.19
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,202.87,160.43
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,263.54,207.32
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,320.1,249.64
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,409.35,316.94
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,494.89,379.42
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,695.2,530.32
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,899.1,669.22
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,933.07,687.36
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,958.72,701.77
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,983.77,716.42
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,1005.8,729.12
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,1020.83,738.86
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,1032.38,746.55
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,1035.47,747.52
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,1034.91,746.35
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,1030.18,742.65
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,1021.92,736.81
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,1008.22,727.59
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,991.11,716.28
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,968.37,702.76
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,942.48,687.17
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,910.87,667.71
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,876.5,646.26
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,837.51,621.23
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,796.28,594.46
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,750.5,564.24
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,702.87,531.62
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,650.63,494.64
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,597.64,456.01
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,540.96,412.71
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,484.71,368.46
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,425.85,321.5
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,366.18,272.55
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,306.79,222.34
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,250.66,174.25
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,193.93,127.21
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,142.45,86.48
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,92.51,52.43
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,51.13,32.93
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,35.99,25.23
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,26.19,15.86
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,21.11,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,55.62,34.05
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,110.74,81.5
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,175.12,136.04
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,111.92,87.6
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,31.85,21.24
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,43.46,30.91
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,55.08,40.4
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,78.34,59.34
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,102.14,78.42
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,89.06,67.33
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,76.43,56.74
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,98.89,74.52
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,121.62,92.28
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,130.01,98.48
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,138.39,104.66
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,150.59,113.88
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,162.88,123.11
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,144.68,108.44
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,126.5,93.88
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,110.81,81.57
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,95.17,69.31
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,161.41,120.72
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,227.88,171.38
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,194.66,145.84
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,161.62,120.43
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,252.04,189.7
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,342.19,257.52
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,298.75,224.86
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,255.71,192.49
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,333.25,251.49
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,406.77,306.57
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,388.94,294.01
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,371.2,281.66
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,334.74,254.54
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,299.55,228.22
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,259.53,198.37
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,220.35,168.8
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,226.35,173.99
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,231.35,178.32
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,236.89,183.31
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,240.6,186.4
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,183.81,142.15
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,134.19,103.71
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,113.55,87.59
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,93.28,71.48
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,85.3,59.56
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,63.4,43.95
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,47.42,34.93
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,32.01,20.62
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,12.53,4.64
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,20.26,11.23
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,29.92,19.43
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,58.47,43.09
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,77.46,58.47
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,90.29,68.71
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,103.13,78.85
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,115.47,88.33
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,127.81,97.71
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,139.16,106.41
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,150.52,115.07
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,260.32,200.98
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,381.92,293.07
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,400.15,305.87
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,418.24,318.81
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,434.52,329.84
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,450.61,340.69
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,337.33,255.8
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,221.23,167.3
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,224.09,169.55
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,226.89,171.61
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,481.88,366.24
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,724.0,540.26
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,689.78,513.81
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,655.56,488.69
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,364.86,277.34
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,77.58,55.59
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,68.83,48.92
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,60.09,42.08
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,236.05,180.28
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,407.15,310.21
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,269.83,206.25
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,135.34,101.95
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,104.51,78.13
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,73.56,53.77
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,47.87,33.23
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,22.23,12.49
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,16.42,7.83
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,10.62,3.11
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,14.0,5.95
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.8
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.46,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.82,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,11.08,3.56
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,17.36,9.0
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,24.12,14.78
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,30.89,20.47
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,20.26,11.43
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,9.65,2.44
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,12.55,4.84
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,15.45,7.22
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,101.98,78.23
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,191.89,149.69
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,202.13,156.87
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,212.46,164.24
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,232.35,179.02
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,252.32,193.7
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,312.66,239.57
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,382.38,291.48
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,422.56,320.11
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,462.71,348.36
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,452.49,340.12
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,442.02,331.96
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,386.22,290.79
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,325.08,245.32
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,289.88,219.48
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,254.9,193.47
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,358.34,271.69
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,456.83,344.02
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,526.91,396.06
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,596.96,447.17
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,413.47,313.27
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,237.03,179.92
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,418.09,320.21
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,584.91,442.71
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,357.86,274.27
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,140.83,106.24
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,103.86,77.81
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,66.78,48.49
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,166.5,128.48
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,260.27,201.69
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,142.48,109.5
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,24.15,14.25
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,109.85,83.64
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,184.13,141.81
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,153.39,117.44
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,124.21,94.53
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,96.47,72.79
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,70.88,52.86
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,50.12,37.62
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,30.36,19.68
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,15.45,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,30.96,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,71.25,46.84
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,125.42,93.13
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,193.48,150.75
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,148.99,118.04
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,90.77,70.44
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,132.31,104.58
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,180.41,143.27
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,190.41,150.67
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,205.06,161.71
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,232.75,182.76
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,267.77,209.12
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,224.9,174.43
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,188.83,145.21
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,205.57,157.72
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,222.4,170.05
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,194.98,148.54
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,167.77,127.24
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,156.48,118.05
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,145.18,108.87
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,267.03,202.28
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,397.93,298.69
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,289.08,217.26
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,189.39,141.89
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,277.98,208.96
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,366.51,273.84
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,459.2,341.34
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,544.61,402.06
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,578.52,426.42
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,605.99,446.47
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,623.98,460.49
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,638.74,472.22
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,525.61,391.91
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,418.28,314.02
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,279.44,211.87
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,143.71,108.06
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,168.39,127.83
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,192.46,146.79
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,253.19,194.36
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,308.35,236.55
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,294.16,225.99
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,277.57,213.01
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,191.65,147.07
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,115.19,88.53
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,98.06,75.19
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,81.01,61.58
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,81.35,56.24
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,66.16,45.61
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,48.94,36.48
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,33.59,22.35
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,17.27,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.96,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.93,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.37,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.82,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,7.23,0.48
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,9.64,2.51
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,8.2,1.25
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.75,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,277.05,224.5
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,568.65,445.91
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,595.21,460.91
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,616.72,474.19
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,697.94,531.39
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,781.68,587.44
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,824.7,613.45
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,866.53,638.76
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,899.94,658.93
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,931.05,677.59
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,951.3,689.24
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,972.65,701.75
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,986.5,709.55
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,997.22,715.55
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,1011.58,722.58
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,1016.85,723.96
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,1012.5,720.2
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,1004.74,714.56
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,990.74,705.98
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,973.54,695.54
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,950.36,682.01
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,924.22,666.65
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,893.49,647.78
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,862.31,628.58
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,823.02,603.93
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,781.7,577.78
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,656.48,489.41
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,549.73,410.22
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,502.18,377.38
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,456.38,344.69
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,435.2,330.15
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,408.83,310.67
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,396.39,300.37
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,363.61,271.22
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,305.38,222.32
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,250.29,175.38
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,194.64,128.93
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,143.98,88.37
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,95.41,54.61
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,55.07,34.61
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,37.65,26.85
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.36,18.09
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.34,0.03
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,55.56,40.88
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,107.76,83.38
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,87.23,66.27
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,67.69,50.12
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,51.72,36.85
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,35.76,23.66
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,46.42,32.17
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,57.09,40.57
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,235.13,180.3
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,418.42,313.94
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,580.82,430.48
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,749.47,544.52
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,870.08,624.96
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,983.38,692.75
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,997.68,699.05
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,1008.72,704.94
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,1012.33,706.51
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,1019.22,710.29
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,1015.32,708.74
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,1007.99,705.37
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,994.35,697.91
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,977.42,688.46
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,954.96,676.85
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,929.48,663.21
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,898.11,645.62
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,864.23,626.14
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,825.23,603.57
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,785.02,579.83
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,739.47,551.35
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,692.42,520.35
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,641.21,483.98
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,589.41,446.22
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,534.44,405.06
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,479.76,362.87
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,419.73,316.09
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,363.21,270.36
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,272.22,201.08
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,213.76,159.97
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,175.67,129.79
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,139.35,101.18
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,104.62,75.07
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,72.9,52.98
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,51.65,38.85
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,33.14,22.13
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,17.13,2.23
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,54.62,6.18
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,129.09,87.59
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,192.74,143.6
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,268.36,209.16
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,334.08,266.58
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,405.99,327.09
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,468.65,378.34
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,535.57,430.84
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,595.96,475.52
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,657.23,519.01
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,711.95,554.47
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,762.09,585.69
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,810.83,617.57
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,857.98,647.91
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,898.34,672.41
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,936.26,695.06
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,969.1,715.11
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,998.95,733.17
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,1021.73,745.67
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,1041.06,756.04
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,1054.84,764.41
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1064.95,770.62
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,1069.8,772.12
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,1070.89,771.4
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,1065.22,767.57
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1055.82,761.56
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1041.3,752.88
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1023.22,742.01
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,998.79,726.24
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,971.05,708.42
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,938.43,687.82
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,902.92,665.24
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,862.5,638.92
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,819.67,610.82
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,772.92,579.82
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,724.42,547.32
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,671.42,509.27
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,617.42,469.23
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,560.8,426.15
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,501.9,380.18
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,441.57,332.17
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,382.43,283.58
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,321.77,232.66
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,263.64,182.88
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,204.79,133.22
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,147.74,87.08
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,94.8,49.97
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,49.15,27.55
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,31.72,21.84
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,25.81,16.15
