Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,12.67,0.92
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,54.74,12.25
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,127.34,86.76
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,190.38,140.93
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,265.38,204.19
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,331.25,259.46
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,403.4,317.26
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,467.18,366.44
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,532.45,414.5
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,592.66,460.03
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,653.77,505.05
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,707.98,541.51
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,761.54,576.59
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,805.56,604.79
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,852.06,634.45
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,891.48,657.85
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,928.44,679.46
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,960.72,698.57
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,990.08,715.78
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,1012.55,727.23
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,1031.59,736.59
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,1045.03,743.97
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,1054.88,749.31
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,1058.57,749.54
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,1058.59,747.71
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,1053.43,744.34
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,1044.65,738.91
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1029.39,730.38
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1010.7,719.82
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,987.22,706.27
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,960.54,690.68
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,928.54,672.17
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,893.71,651.59
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,854.12,627.56
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,812.19,601.6
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,766.2,572.76
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,718.46,542.02
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,666.17,505.73
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,611.61,466.63
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,554.27,423.25
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,497.16,378.66
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,437.67,331.24
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,379.49,283.34
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,319.54,232.61
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,259.99,181.62
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,202.4,133.34
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,149.61,90.77
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,98.51,54.96
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,55.68,33.53
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,37.06,26.52
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,29.54,19.33
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.65,2.62
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,21.42,4.24
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,45.69,30.76
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,83.88,62.99
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,129.12,101.26
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,170.71,136.53
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,216.03,174.48
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,258.61,208.98
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,301.51,242.82
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,228.27,182.52
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,149.51,116.65
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,149.06,115.78
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,148.76,114.94
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,127.09,97.32
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,105.77,80.04
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,168.11,129.33
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,231.23,178.06
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,259.66,199.59
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,288.16,221.07
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,317.19,242.35
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,346.19,263.38
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,378.72,287.3
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,403.53,305.35
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,400.01,301.83
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,396.35,298.37
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,312.02,235.7
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,235.16,177.78
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,238.7,180.61
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,242.16,183.23
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,214.9,162.46
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,187.82,141.78
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,400.47,304.57
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,600.75,449.04
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,602.89,450.89
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,602.04,451.56
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,652.13,494.01
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,680.66,519.3
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,543.56,414.83
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,432.91,329.06
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,304.6,232.94
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,189.28,144.41
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,250.22,192.5
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,300.54,229.93
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,286.03,213.9
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,255.17,181.76
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,201.73,137.38
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,153.08,98.56
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,105.25,64.43
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,64.12,41.54
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,43.75,32.17
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,33.04,22.22
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.65,4.37
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,49.61,18.22
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,110.66,76.34
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,169.01,125.78
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,238.38,184.57
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,197.04,155.75
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,124.53,97.23
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,242.36,193.62
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,373.57,298.15
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,370.32,293.03
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,350.72,274.98
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,363.63,283.14
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,366.78,283.63
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,399.54,306.98
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,432.25,329.86
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,562.3,427.55
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,699.75,526.81
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,715.19,535.17
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,728.15,542.41
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,857.3,637.87
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,983.75,722.72
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,996.72,729.67
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,1006.47,735.42
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,1011.29,736.6
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,1019.59,740.21
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,1014.57,736.08
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,1006.15,729.96
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,991.02,720.18
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,972.73,708.46
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,842.12,618.37
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,711.89,520.41
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,636.07,466.18
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,565.95,415.03
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,688.01,511.25
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,781.55,581.42
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,735.33,549.64
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,688.14,516.57
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,637.56,480.73
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,586.49,443.6
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,531.8,402.05
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,475.84,358.58
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,419.2,314.01
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,364.25,269.5
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,307.46,222.35
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,253.95,177.33
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,199.94,133.0
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,151.03,94.37
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,103.6,61.46
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,63.86,40.32
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,42.87,30.87
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.14,21.1
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.2,4.48
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,45.02,18.39
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,104.33,72.52
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,160.26,119.79
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,225.15,174.63
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,240.21,190.25
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,253.19,202.3
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,238.31,189.97
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,213.56,168.51
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,326.22,259.02
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,451.55,356.68
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,484.95,379.94
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,516.17,401.4
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,652.16,507.11
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,799.17,616.32
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,838.81,641.52
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,876.6,665.77
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,907.33,686.03
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,935.67,704.66
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,956.92,717.33
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,975.15,727.99
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,984.22,733.35
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,994.54,739.72
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,846.78,630.77
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,681.03,503.48
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,688.51,509.35
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,694.94,513.87
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,574.85,426.69
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,453.0,336.75
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,555.72,413.86
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,649.76,482.53
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,602.87,447.46
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,557.34,413.78
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,572.91,426.79
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,584.56,436.6
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,574.51,430.62
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,560.56,421.63
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,490.5,370.22
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,425.53,322.17
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,414.18,314.43
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,395.22,300.1
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,249.84,190.04
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,120.96,91.03
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,128.21,97.23
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,134.79,102.78
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,114.52,87.17
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,94.5,71.5
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,95.48,69.05
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,85.21,61.08
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,61.12,46.52
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,39.41,27.3
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,20.54,7.79
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,53.46,25.19
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,116.84,82.38
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,181.12,136.67
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,260.71,204.46
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,326.85,261.51
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,399.54,322.42
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,469.15,378.63
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,543.85,436.83
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,605.29,481.89
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,666.08,524.8
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,725.14,563.61
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,784.6,600.88
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,833.63,631.05
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,876.52,656.5
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,919.39,680.63
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,960.06,702.84
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,991.76,720.3
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,1020.44,735.76
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,1043.93,747.88
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,1064.01,757.88
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,1077.07,764.5
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1086.44,768.97
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1091.49,770.0
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1092.78,768.87
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1086.82,764.99
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1077.11,759.0
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1061.26,749.36
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1041.82,737.63
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1017.51,722.92
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,989.87,706.18
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,956.33,685.67
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,919.89,663.24
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,879.01,636.91
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,835.69,608.89
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,788.42,578.46
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,739.39,546.56
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,685.82,508.64
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,631.25,468.78
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,573.21,425.49
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,512.98,379.55
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,452.39,332.27
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,392.91,284.44
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,331.63,234.24
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,273.2,185.5
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,211.35,134.86
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,156.55,91.47
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,103.12,54.6
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,57.51,31.77
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,35.58,24.64
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,28.95,18.49
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.06,3.87
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,56.59,28.49
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,124.31,87.69
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,185.2,139.32
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,259.24,201.93
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,322.61,256.01
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,392.03,313.58
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,455.22,364.81
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,521.83,417.22
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,580.75,461.96
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,640.85,506.32
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,692.77,543.0
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,746.61,579.3
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,793.48,609.61
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,838.94,638.48
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,878.14,662.84
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,915.16,685.48
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,941.08,701.56
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,969.51,719.39
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,990.71,731.21
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,1008.65,740.94
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,1021.19,748.06
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,1030.35,753.1
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,1030.57,751.23
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,1027.26,747.26
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,1021.1,742.77
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,1011.63,736.25
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,997.42,727.06
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,974.91,712.53
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,950.22,696.37
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,922.8,678.42
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,884.22,651.7
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,845.85,625.17
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,656.41,489.26
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,486.34,361.2
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,360.62,270.13
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,240.11,180.0
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,269.23,202.74
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,294.7,222.3
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,314.78,238.19
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,327.94,248.42
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,248.54,188.83
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,175.56,133.6
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,140.97,107.08
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,107.09,80.73
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,90.95,68.27
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,74.89,55.62
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,90.04,65.56
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,91.11,66.52
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,62.29,47.56
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,38.04,26.26
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,19.81,8.22
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,4.68,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,39.87,20.1
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,83.21,58.38
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,133.69,100.52
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,189.66,147.28
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,159.09,124.64
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,113.6,87.59
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,163.6,127.79
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,212.52,166.46
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,230.14,179.7
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,247.12,192.28
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,371.9,290.47
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,506.25,392.79
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,384.32,297.34
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,247.78,188.98
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,356.85,272.31
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,461.88,349.96
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,664.5,504.37
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,868.85,653.3
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,898.28,671.92
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,927.91,691.4
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,534.83,408.6
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,121.61,88.73
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,261.6,195.59
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,409.03,303.83
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,456.99,338.5
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,504.15,372.49
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,577.06,426.15
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,651.25,479.73
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,496.62,368.16
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,347.43,258.01
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,371.7,276.48
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,392.81,292.2
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,458.88,341.82
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,520.28,386.97
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,490.48,365.32
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,460.82,344.11
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,496.63,373.71
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,518.8,391.92
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,440.89,333.01
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,373.59,282.17
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,355.59,268.19
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,331.28,247.81
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,279.69,207.18
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,232.25,169.78
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,194.55,142.08
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,162.06,119.62
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,123.08,90.4
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,90.93,67.03
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,63.32,48.25
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,39.3,27.24
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,21.14,9.48
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,10.28,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,59.89,34.04
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,120.53,87.38
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,180.58,138.96
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,251.86,200.37
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,314.9,254.83
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,386.7,315.01
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,451.54,367.47
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,520.54,421.46
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,580.01,467.0
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,640.78,512.18
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,696.45,551.54
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,750.17,586.85
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,797.35,617.11
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,843.22,645.82
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,756.57,577.6
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,643.47,486.58
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,812.19,613.28
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,979.24,724.66
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,1003.05,735.42
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,1023.83,745.24
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,1037.52,751.41
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,1047.77,755.33
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,1052.97,755.05
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,1054.67,752.63
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,1049.33,747.93
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,1040.47,741.21
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1026.68,730.08
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1009.48,717.01
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,985.68,702.54
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,958.76,686.17
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,927.47,667.0
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,893.37,645.96
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,854.57,621.74
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,813.46,595.81
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,767.7,566.51
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,720.18,535.63
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,668.98,499.34
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,615.37,460.5
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,559.75,419.18
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,503.86,376.41
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,445.38,330.92
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,388.02,284.82
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,328.43,235.45
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,271.15,187.06
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,210.8,137.04
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,157.44,94.14
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,105.42,57.19
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,60.25,33.3
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,36.53,25.77
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,30.43,20.11
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,19.37,8.67
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,14.87,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,70.32,41.22
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,130.68,93.71
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,188.58,143.81
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,258.1,203.74
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,149.56,119.35
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,13.5,5.74
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,67.67,51.01
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,123.72,96.74
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,209.95,166.58
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,296.66,235.0
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,278.63,218.96
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,252.1,196.46
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,278.68,216.71
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,312.91,242.54
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,223.87,172.5
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,143.16,108.44
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,255.26,195.99
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,377.24,288.35
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,517.55,393.47
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,651.41,490.19
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,564.49,424.82
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,469.13,353.18
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,451.68,339.72
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,434.15,325.99
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,572.03,428.91
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,701.07,522.06
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,682.4,508.16
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,663.3,494.65
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,559.18,418.99
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,455.51,342.28
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,443.3,334.14
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,430.83,325.51
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,439.55,333.24
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,447.12,340.1
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,576.18,444.47
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,677.95,524.57
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,629.01,487.15
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,580.03,449.66
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,487.02,377.06
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,411.53,317.7
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,395.93,305.23
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,367.66,280.29
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,313.17,234.43
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,261.95,190.95
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,209.95,147.89
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,163.04,110.31
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,117.46,77.15
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,79.0,53.81
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,56.36,43.35
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,41.31,29.66
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,24.13,12.64
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,16.62,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,71.23,43.05
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,129.54,94.24
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,74.51,55.12
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.37,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,100.8,80.51
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,204.59,167.13
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,241.89,197.42
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,280.06,228.12
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,205.61,165.83
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,127.61,100.35
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,132.49,104.09
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,137.38,107.79
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,134.36,105.06
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,131.38,102.41
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,138.23,107.81
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,145.11,113.24
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,181.58,142.33
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,218.19,171.12
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,223.63,175.32
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,229.04,179.55
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,231.9,181.4
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,234.69,183.22
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,287.65,224.71
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,344.83,268.95
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,338.61,263.55
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,336.8,261.71
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,372.77,289.54
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,404.66,314.01
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,308.85,239.92
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,216.68,167.83
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,335.68,261.69
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,449.54,349.05
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,363.77,283.11
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,281.91,219.69
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,210.88,164.3
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,140.79,108.74
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,174.61,136.28
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,207.08,162.51
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,226.31,178.49
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,243.43,192.39
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,148.21,116.24
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,55.08,40.55
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,47.33,34.34
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,39.59,27.99
