Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,64.62,40.24
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,69.05,43.33
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,43.96,33.21
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,34.96,24.76
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.66,11.33
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,9.83,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,24.8,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,85.19,52.94
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,152.98,111.83
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,216.1,167.25
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,289.98,231.51
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,354.48,287.83
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,424.34,346.82
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,487.84,399.1
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,552.99,451.06
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,611.84,496.26
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,671.38,540.43
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,725.02,576.24
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,778.05,610.79
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,821.53,639.93
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,867.33,670.45
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,906.74,694.85
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,943.73,717.34
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,974.69,735.16
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,1002.71,750.88
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,1025.21,763.2
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1044.33,773.32
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1057.45,781.06
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1066.98,786.6
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1070.84,787.06
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1071.03,785.3
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,1065.06,780.81
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1055.49,774.15
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1040.41,762.96
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1021.87,749.69
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,998.09,734.53
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,971.11,717.3
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,939.23,696.8
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,904.48,674.33
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,864.92,648.18
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,822.99,620.27
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,776.66,589.34
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,728.62,556.87
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,676.87,519.31
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,624.08,479.65
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,568.2,436.8
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,509.7,390.78
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,450.42,343.23
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,392.17,294.96
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,332.46,243.92
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,275.14,194.03
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,217.36,144.78
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,160.77,98.06
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,107.94,59.3
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,62.13,34.06
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,35.69,25.67
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,30.01,20.32
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,19.97,10.1
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,24.92,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,84.76,52.99
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,152.13,110.59
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,214.67,165.11
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,287.34,227.91
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,351.19,282.47
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,420.45,339.44
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,483.98,389.86
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,550.46,440.58
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,607.83,483.81
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,667.49,527.46
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,722.06,563.48
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,776.17,598.29
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,823.26,628.38
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,864.26,653.86
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,904.49,678.56
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,942.44,701.46
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,973.54,720.66
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1001.75,737.94
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,1024.45,750.16
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,1043.86,760.26
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,1057.33,768.08
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,1067.24,773.76
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,1072.51,775.09
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1074.16,774.25
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,1068.65,770.52
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1059.55,764.68
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1045.41,754.25
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1027.8,741.75
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1003.95,726.81
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,976.88,709.83
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,945.37,689.93
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,910.95,668.07
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,871.28,642.58
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,829.21,615.31
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,782.75,584.78
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,734.56,552.72
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,682.8,516.7
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,630.04,478.53
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,574.22,436.1
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,515.89,390.66
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,456.52,343.52
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,398.18,295.73
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,337.8,244.81
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,279.69,194.94
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,218.77,143.98
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,164.59,99.78
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,111.07,60.7
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,64.1,34.63
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,36.91,26.39
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,31.77,21.56
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,21.29,11.17
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,41.55,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,101.54,63.32
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,172.84,123.57
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,236.16,178.7
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,308.68,240.69
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,372.81,294.99
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,440.61,350.13
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,502.8,398.25
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,566.95,445.72
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,624.97,486.77
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,683.39,525.86
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,735.24,558.13
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,782.08,586.25
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,827.72,614.93
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,871.59,642.05
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,909.28,664.09
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,944.29,684.23
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,973.8,700.3
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1000.29,714.29
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,1021.3,724.02
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,1038.87,731.61
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,1050.83,738.04
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,1059.25,742.48
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,992.35,700.09
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,909.51,639.77
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,984.8,696.58
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1045.8,734.07
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,918.44,653.28
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,784.79,558.97
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,882.55,633.99
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,959.62,684.88
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,927.3,664.57
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,892.24,643.44
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,794.65,579.99
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,705.94,515.75
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,641.35,471.37
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,581.91,429.55
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,574.68,426.99
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,557.89,416.43
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,490.0,366.36
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,431.42,322.68
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,368.62,276.04
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,312.76,234.25
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,286.74,212.09
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,248.64,178.8
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,202.65,141.85
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,159.23,107.52
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,115.72,74.96
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,75.38,48.87
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,48.45,36.03
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.54,24.58
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,25.36,14.38
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,38.06,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,96.93,61.51
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,165.55,119.56
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,226.99,173.08
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,297.34,233.35
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,361.63,287.8
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,431.02,344.32
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,492.68,392.25
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,555.29,438.95
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,613.49,482.71
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,672.33,525.67
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,726.31,561.46
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,779.78,596.23
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,822.0,621.65
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,866.52,648.16
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,906.32,671.32
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,943.84,692.63
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,975.17,711.02
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,1003.57,727.43
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,1025.82,738.41
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1044.78,747.31
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,1057.84,753.42
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,1067.31,757.35
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,1072.59,757.93
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,1074.23,756.41
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,1068.22,751.84
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1058.58,745.24
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1044.38,735.2
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1026.66,723.15
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,1002.68,708.77
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,975.46,692.43
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,942.92,673.26
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,907.53,652.15
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,868.59,628.52
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,827.2,603.01
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,780.09,573.7
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,731.45,542.82
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,679.49,508.48
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,626.49,471.45
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,570.32,429.82
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,511.82,385.15
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,452.85,339.07
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,394.85,292.14
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,335.45,242.36
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,278.48,193.68
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,220.81,145.33
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,164.24,99.24
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,111.31,60.45
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,64.78,34.28
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,35.77,25.3
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,30.55,20.47
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,21.05,11.21
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,10.73,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,27.1,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,80.87,52.63
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,139.08,102.12
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,197.34,152.34
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,265.14,210.49
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,299.64,241.44
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,330.68,267.93
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,357.82,289.3
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,386.28,310.37
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,451.12,361.07
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,527.6,419.38
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,629.4,497.21
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,739.67,578.18
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,783.01,606.06
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,827.34,634.6
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,864.55,658.05
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,899.49,679.76
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,929.81,697.42
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,957.54,713.16
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,978.19,724.46
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,995.73,733.73
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,1009.01,741.74
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,1019.05,747.72
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,1023.6,748.7
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,1031.31,751.89
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,1026.02,747.91
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,1017.35,741.92
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,780.15,577.07
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,533.85,391.19
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,629.22,462.77
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,717.53,526.6
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,444.69,332.08
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,180.28,133.27
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,430.38,325.65
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,661.46,492.87
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,625.39,466.27
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,589.38,440.74
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,487.64,366.35
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,398.07,299.86
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,373.37,282.16
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,347.67,263.19
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,375.78,284.71
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,377.87,282.29
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,322.1,235.96
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,268.11,190.3
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,214.03,145.14
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,164.49,104.88
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,115.51,68.19
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,71.53,41.68
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,43.29,31.64
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,35.45,24.53
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,25.12,14.47
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.89,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.53
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,13.5,5.68
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,24.12,14.63
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,29.92,19.4
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,36.7,24.89
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,43.47,30.31
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,71.08,52.79
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,98.94,75.18
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,107.29,81.46
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,115.65,87.69
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,98.87,74.04
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,82.3,60.63
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,96.46,71.75
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,110.71,82.86
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,144.49,109.42
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,178.48,135.86
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,169.69,128.49
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,160.88,121.23
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,156.98,118.07
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,153.05,114.91
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,133.88,99.89
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,114.76,84.89
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,120.59,89.42
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,126.4,93.92
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,206.81,155.93
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,286.86,216.15
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,402.83,303.33
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,513.6,384.5
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,361.06,272.49
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,210.85,159.26
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,231.22,175.33
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,251.29,190.79
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,243.76,185.27
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,236.24,179.84
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,204.53,156.17
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,173.24,132.49
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,213.99,165.01
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,249.71,193.37
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,211.91,164.63
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,172.73,134.45
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,149.75,116.56
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,127.28,98.9
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,110.14,85.45
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,93.09,71.84
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,76.14,57.93
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,59.31,43.9
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,44.38,33.08
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,28.96,19.31
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.88,8.09
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.71,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,71.56,47.15
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,129.3,94.64
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,181.0,139.2
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,237.9,187.83
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,198.15,157.9
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,138.27,108.6
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,257.08,206.18
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,388.2,311.71
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,479.66,384.2
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,575.35,458.68
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,642.43,507.89
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,707.29,554.46
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,677.86,526.52
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,631.87,486.46
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,693.49,531.52
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,765.19,582.45
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,854.77,648.62
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,946.99,712.65
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,972.77,726.93
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,992.23,737.14
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,1005.96,743.13
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,1016.58,747.06
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,1030.38,753.48
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,1035.14,753.94
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,1029.81,749.06
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,1021.16,742.17
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,1008.3,731.54
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,992.15,718.93
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,969.52,703.68
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,943.89,686.73
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,914.27,667.74
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,881.76,646.79
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,843.95,621.78
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,803.91,595.19
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,759.34,565.48
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,713.07,534.28
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,663.19,498.07
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,610.88,459.38
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,556.18,418.11
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,501.61,375.84
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,444.73,331.28
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,388.97,286.25
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,329.0,236.6
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,273.87,189.97
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,217.96,143.72
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,166.19,101.95
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,115.36,64.81
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,71.0,39.18
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,40.71,29.19
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,34.83,23.85
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,23.79,13.51
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.47,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,10.09,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,23.25,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,72.35,47.47
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,125.26,91.21
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,186.76,142.05
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,255.17,198.73
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,313.83,247.3
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,378.02,299.03
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,440.57,348.3
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,511.32,402.38
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,567.29,443.46
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,624.47,484.24
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,676.95,520.79
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,729.82,555.97
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,774.69,584.52
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,815.68,610.04
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,853.76,633.3
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,889.92,655.04
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,919.68,673.69
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,946.9,690.7
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,967.17,701.79
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,984.38,710.97
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,996.87,718.24
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,1006.19,723.61
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,1007.81,723.07
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,1006.14,720.59
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,1000.24,716.64
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,991.21,710.83
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,975.29,701.01
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,956.6,689.5
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,934.16,675.28
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,909.11,659.39
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,877.09,639.15
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,843.3,617.64
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,806.22,593.54
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,766.62,567.43
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,721.24,535.94
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,675.86,503.89
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,622.14,464.78
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,571.6,427.37
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,496.81,371.73
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,433.49,324.03
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,380.34,284.42
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,330.72,246.82
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,306.5,225.66
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,270.19,193.48
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,220.25,153.68
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,175.02,118.49
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,133.58,88.82
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,95.28,64.56
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,64.71,49.38
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,48.85,35.52
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,32.03,20.14
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.51,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,69.35,45.69
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,127.02,92.43
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,185.13,141.47
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,246.52,193.05
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,305.47,242.07
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,369.77,294.24
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,426.51,339.26
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,485.54,384.87
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,541.15,426.57
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,598.4,468.42
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,647.34,502.96
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,698.44,538.39
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,744.33,569.26
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,789.49,599.03
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,825.2,621.59
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,858.71,642.39
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,889.19,660.43
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,917.61,676.93
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,939.0,688.56
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,957.76,698.45
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,970.73,705.68
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,980.92,711.18
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,895.74,646.78
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,803.93,577.57
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,594.61,432.56
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,383.47,279.86
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,452.73,330.3
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,515.95,374.78
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,495.68,360.18
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,475.56,346.04
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,561.43,408.9
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,639.28,464.25
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,644.57,469.15
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,645.05,471.01
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,602.48,441.41
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,560.76,412.33
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,581.57,431.08
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,584.68,435.6
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,532.73,397.06
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,481.7,358.54
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,428.23,317.97
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,376.57,277.65
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,322.65,234.38
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,272.11,193.26
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,220.92,152.31
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,174.39,115.93
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,128.49,82.68
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,88.95,57.96
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,61.49,46.67
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,47.4,34.34
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,30.08,18.7
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.99,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,27.09,15.9
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,45.15,31.4
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,66.78,49.58
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,88.28,67.34
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,113.32,87.76
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,139.16,108.56
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,197.26,154.88
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,254.89,199.89
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,206.74,160.58
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,151.95,115.89
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,134.62,101.77
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,117.61,87.95
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,109.69,81.33
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,101.83,74.82
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,202.74,152.43
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,305.38,228.45
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,545.84,407.06
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,771.89,563.51
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,862.51,623.71
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,950.62,681.28
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,963.56,687.44
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,973.74,692.66
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,949.07,672.86
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,921.31,650.91
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,802.83,570.91
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,684.6,489.35
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,717.53,512.82
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,750.94,535.06
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,654.76,469.19
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,562.74,405.38
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,615.19,444.58
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,661.25,477.99
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,716.51,522.44
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,755.55,554.97
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,709.12,522.65
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,663.76,491.16
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,617.08,458.25
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,570.4,424.69
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,521.96,389.48
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,473.58,353.39
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,389.42,290.89
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,322.0,240.83
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,272.45,203.58
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,225.53,168.24
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,190.04,140.99
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,157.32,116.08
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,124.13,90.82
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,93.54,68.25
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,70.95,54.97
