Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,50.64,37.25
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,31.25,19.86
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,7.63,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,15.82,1.03
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,58.09,38.94
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,102.17,75.86
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,153.96,119.0
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,215.13,169.58
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,270.37,214.69
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,330.35,262.59
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,387.06,306.92
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,447.63,353.14
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,500.89,392.43
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,562.59,436.74
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,613.88,472.73
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,666.38,508.81
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,711.25,538.03
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,755.84,566.38
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,795.88,591.13
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,836.86,615.92
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,698.74,514.12
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,542.19,397.71
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,536.48,392.69
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,529.92,386.19
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,539.96,392.83
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,549.7,399.19
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,777.87,568.54
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,987.25,698.88
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,982.29,692.59
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,974.41,687.02
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,876.27,620.44
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,778.23,551.51
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,683.56,488.11
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,594.95,427.03
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,678.63,489.03
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,751.85,541.13
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,742.65,535.32
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,729.37,527.41
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,664.81,483.62
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,603.35,441.58
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,552.17,405.73
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,503.06,370.8
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,458.02,338.98
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,413.88,307.11
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,341.32,254.22
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,276.06,206.63
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,280.8,207.22
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,264.08,187.92
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,217.36,151.28
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,181.14,124.17
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,137.08,92.02
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,98.24,66.73
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,66.15,50.89
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,50.36,37.05
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,34.44,22.5
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.37,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.41,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.61,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,27.04,16.01
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,43.99,30.64
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,66.13,49.28
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,88.16,67.5
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,111.77,86.58
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,135.99,105.74
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,203.76,159.16
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,272.45,211.53
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,284.43,219.07
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,294.37,224.98
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,300.09,227.29
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,304.67,228.61
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,305.71,228.12
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,299.32,222.29
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,340.3,250.7
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,374.5,273.35
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,371.89,270.55
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,368.99,267.94
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,364.16,264.43
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,352.39,256.14
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,361.69,263.55
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,370.88,270.76
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,315.33,241.86
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,260.16,192.08
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,266.26,197.41
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,272.24,202.34
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,301.59,223.99
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,330.65,245.21
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,304.98,227.15
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,279.47,209.23
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,314.57,235.61
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,349.08,261.13
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,415.66,310.52
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,478.01,355.76
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,488.8,364.63
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,496.38,371.4
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,505.83,380.95
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,508.33,384.79
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,476.91,362.08
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,440.0,334.71
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,384.05,291.72
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,331.19,250.91
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,229.78,174.47
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,147.97,113.79
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,128.34,98.98
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,109.15,84.13
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,89.87,68.68
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,70.78,53.09
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,53.21,40.68
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,35.74,25.23
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,21.72,12.47
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,21.23,11.7
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,34.77,23.6
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,51.97,38.49
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,69.33,53.34
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,62.34,47.42
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,56.04,41.98
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,78.88,60.89
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,102.16,79.82
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,157.7,124.98
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,214.43,170.05
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,228.99,180.61
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,243.48,191.11
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,313.54,245.19
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,378.99,294.33
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,408.81,315.37
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,438.64,336.26
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,403.6,308.79
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,367.88,280.98
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,406.3,308.8
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,444.65,335.83
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,393.09,297.21
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,335.96,254.49
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,395.6,311.2
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,448.98,336.15
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,416.35,312.01
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,379.41,284.99
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,364.76,274.38
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,350.13,263.69
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,324.38,244.75
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,298.8,225.88
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,341.97,258.45
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,382.54,288.58
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,349.13,263.96
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,316.71,240.17
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,343.44,260.93
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,368.88,280.4
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,313.42,239.44
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,261.67,200.89
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,224.44,172.74
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,187.96,144.79
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,174.46,134.91
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,161.18,125.08
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,102.56,78.44
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,42.51,29.62
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,36.7,24.96
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,30.89,20.22
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,25.57,15.83
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,20.26,11.37
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,15.43,7.91
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.6,3.57
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,21.71,11.93
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,34.77,23.29
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,50.92,37.14
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,67.25,50.96
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,85.09,65.68
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,102.92,80.07
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,154.23,121.73
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,212.56,168.15
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,182.09,142.86
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,155.6,120.78
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,155.84,120.35
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,156.17,119.98
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,188.23,144.68
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,220.62,169.19
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,278.01,212.46
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,343.28,260.56
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,319.26,241.65
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,302.48,228.49
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,387.21,290.45
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,465.91,345.72
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,448.54,331.27
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,430.98,317.31
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,515.88,391.5
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,600.06,433.47
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,478.76,348.23
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,354.76,260.01
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,401.53,293.98
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,443.31,323.03
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,377.64,276.85
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,311.33,229.78
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,309.87,228.91
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,308.34,227.69
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,288.23,213.45
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,268.28,199.26
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,349.9,260.67
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,427.11,317.42
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,447.86,334.68
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,463.26,347.86
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,427.5,322.2
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,391.56,296.03
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,341.47,259.02
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,294.88,224.2
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,263.39,199.6
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,230.86,173.53
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,195.26,145.47
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,160.95,118.41
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,130.9,87.97
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,80.78,46.51
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,45.61,33.81
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,38.89,27.69
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,27.92,17.59
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.36,2.23
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.74,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.6,3.23
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.91,7.79
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,21.22,12.31
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,71.29,54.23
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,123.49,97.0
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,67.75,50.69
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,14.48,6.39
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,86.28,65.28
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,160.33,124.26
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,215.96,167.64
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,279.15,215.91
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,197.28,151.6
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,122.48,92.29
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,212.66,162.6
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,304.18,231.57
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,313.32,237.68
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,322.39,244.01
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,282.98,213.7
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,243.76,183.61
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,260.08,195.81
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,276.33,207.76
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,368.17,275.25
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,454.87,336.96
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,550.34,405.78
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,648.39,474.43
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,810.39,596.1
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,952.19,694.51
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,930.79,679.5
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,906.73,664.25
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,774.33,570.33
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,650.86,477.14
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,413.89,310.04
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,185.0,138.28
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,327.2,247.6
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,460.37,345.63
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,455.69,342.73
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,447.57,337.69
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,321.21,243.73
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,208.58,158.23
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,186.24,141.95
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,164.36,125.63
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,132.46,100.95
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,100.84,76.17
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,87.98,66.27
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,75.16,56.21
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,62.34,45.86
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,49.27,35.13
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,37.18,26.57
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,25.09,15.91
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,15.43,7.21
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.78,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.95,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,3.99
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,38.5,25.71
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,62.3,46.37
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,93.33,72.72
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,124.24,98.8
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,155.52,125.05
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,187.22,151.18
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,142.37,113.56
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,94.15,72.84
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,122.95,96.22
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,151.84,119.29
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,166.98,130.87
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,182.33,142.53
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,275.18,215.52
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,365.53,284.3
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,388.33,300.05
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,410.99,315.74
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,456.04,348.24
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,501.38,380.29
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,673.86,508.36
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,841.64,626.33
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,791.46,586.86
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,737.6,546.19
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,604.74,449.75
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,465.88,346.88
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,602.62,447.96
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,731.02,538.46
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,667.72,491.15
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,605.41,445.47
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,645.14,475.47
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,681.85,502.44
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,656.88,485.08
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,631.7,467.88
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,577.58,429.65
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,525.69,392.66
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,620.81,469.53
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,690.75,525.03
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,458.54,352.41
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,265.1,201.98
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,234.43,179.4
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,204.38,156.64
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,216.92,167.26
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,223.99,173.39
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,193.87,150.15
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,168.09,130.25
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,145.71,113.05
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,124.01,96.18
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,103.0,79.63
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,82.75,63.34
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,62.94,49.35
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,43.7,32.25
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,28.0,17.97
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.57,1.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.82,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.71,0.86
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,11.09,3.81
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,14.47,6.73
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.58,4.23
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,29.94,19.6
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,36.23,24.77
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,42.53,29.91
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,56.58,41.43
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,70.64,52.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,65.33,48.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,92.1,69.44
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,101.92,77.18
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,111.74,84.89
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,132.82,101.43
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,153.96,117.79
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,496.33,384.91
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,827.5,620.12
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,802.41,597.53
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,775.47,576.72
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,735.18,546.13
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,699.4,518.65
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,724.46,536.37
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,749.98,553.66
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,842.62,623.82
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,918.31,675.22
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,768.57,567.66
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,629.19,462.34
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,532.84,395.03
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,441.88,329.45
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,436.36,326.73
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,429.67,322.62
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,324.06,244.94
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,224.07,169.86
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,227.65,173.27
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,230.63,175.87
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,247.59,189.64
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,262.82,201.61
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,198.56,152.59
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,141.59,109.08
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,123.6,95.43
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,105.81,81.6
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,107.16,72.97
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,85.55,50.55
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,48.24,36.42
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.09,29.92
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,29.8,19.51
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.89,5.28
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,19.9,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,54.1,26.12
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,103.81,71.64
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,163.0,121.47
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,220.03,170.81
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,287.28,228.05
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,246.57,198.3
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,179.65,143.59
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,261.33,209.92
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,346.28,276.97
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,364.92,289.35
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,380.14,298.91
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,392.71,305.78
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,396.04,305.57
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,457.33,350.81
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,513.21,391.05
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,544.62,411.92
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,575.67,432.43
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,766.67,574.38
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,955.47,700.41
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,976.34,710.21
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,988.36,716.1
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,1000.61,722.61
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,1009.68,727.15
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,1016.13,729.31
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,1019.35,729.56
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,1013.71,725.2
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,1004.87,719.03
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,990.46,708.68
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,973.04,696.59
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,951.23,683.17
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,926.57,667.98
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,896.43,649.25
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,863.77,628.84
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,826.69,605.4
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,787.59,580.44
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,744.41,552.49
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,699.24,522.55
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,650.84,488.66
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,601.74,453.34
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,549.3,414.58
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,497.02,374.76
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,442.65,332.7
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,386.82,288.24
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,331.23,242.32
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,278.12,197.5
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,224.77,152.81
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,175.41,112.19
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,126.75,75.23
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,84.22,48.2
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,45.93,34.05
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,39.43,28.26
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,28.93,18.64
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.85,5.71
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,13.61,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,31.68,14.15
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,75.38,51.88
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,127.31,94.86
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,72.53,53.43
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.64,2.42
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,171.6,135.82
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,351.18,278.33
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,290.61,229.43
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,212.68,165.5
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,262.74,204.6
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,314.67,244.16
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,298.35,229.79
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,279.93,214.0
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,266.99,203.53
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,260.06,197.62
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,292.39,221.24
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,324.88,244.53
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,300.68,225.89
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,276.46,207.43
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,415.05,309.61
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,549.15,403.8
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,566.54,414.62
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,583.48,425.8
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,477.43,349.91
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,366.79,269.71
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,330.18,243.59
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,293.75,217.09
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,463.77,341.47
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,630.05,456.75
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,622.14,450.53
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,613.61,445.12
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,447.6,328.42
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,287.34,211.8
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,539.28,404.52
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,762.44,563.25
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,716.44,529.51
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,671.53,498.1
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,625.54,466.89
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,579.64,434.86
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,518.7,390.09
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,461.41,347.18
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,422.38,317.49
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,381.57,285.22
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,330.23,243.93
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,281.36,204.0
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,232.02,164.23
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,187.01,128.56
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,146.0,98.24
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,107.67,72.87
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,71.19,55.35
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,56.29,42.28
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,37.83,25.88
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.74,7.29
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,18.21,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,46.18,22.74
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,93.14,63.4
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,152.47,112.16
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,206.42,157.64
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,267.78,208.79
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,199.19,157.09
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,102.79,78.8
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,140.94,109.33
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,179.94,139.77
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,255.12,198.49
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,329.41,254.98
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,370.31,284.52
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,418.72,319.11
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,478.36,362.67
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,540.05,406.9
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,551.42,412.29
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,560.93,416.59
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,467.32,347.81
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,378.57,281.5
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,289.77,215.97
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,209.09,155.34
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,197.29,146.5
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,185.47,137.49
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,279.55,207.83
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,373.7,276.3
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,358.77,265.12
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,343.82,254.33
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,525.84,387.3
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,694.98,504.61
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,724.84,526.13
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,749.02,544.54
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,660.38,482.02
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,577.31,422.77
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,618.91,455.28
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,652.87,481.32
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,487.34,362.17
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,334.39,248.76
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,287.13,214.97
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,239.05,179.67
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,347.38,263.93
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,437.62,330.9
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,396.96,299.88
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,355.07,267.45
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,319.87,237.92
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,281.31,204.26
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,231.59,163.97
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,186.2,127.81
