Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,319.8,236.86
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,267.86,197.87
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,225.52,164.01
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,184.79,131.36
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,144.93,100.56
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,108.57,74.38
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,75.25,53.75
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,56.32,42.72
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,41.32,29.3
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,27.22,15.76
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,15.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,0.77
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.84,8.93
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,27.02,16.84
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,38.14,26.23
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,49.27,35.48
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,82.32,62.69
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,115.92,89.86
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,112.36,86.62
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,109.05,83.63
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,231.07,181.89
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,363.4,284.43
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,323.15,251.0
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,285.04,219.56
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,316.61,243.24
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,348.36,266.61
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,424.05,322.77
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,501.37,378.64
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,546.39,410.29
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,584.25,436.74
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,628.91,467.54
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,673.64,497.92
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,621.29,458.69
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,561.27,414.43
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,572.67,421.61
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,583.56,428.02
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,806.33,594.04
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,1001.32,723.15
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,910.44,660.05
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,812.89,587.14
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,704.5,511.13
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,599.4,435.77
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,644.91,469.51
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,685.49,497.94
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,593.13,432.83
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,506.29,371.3
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,624.75,464.24
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,714.87,530.99
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,645.86,479.89
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,588.06,436.76
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,484.59,361.57
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,402.48,300.99
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,414.73,311.4
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,403.96,300.39
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,348.45,254.65
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,294.91,209.68
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,237.84,162.01
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,186.7,119.34
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,136.63,79.92
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,91.76,49.25
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,50.12,29.43
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,36.42,25.86
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,29.25,19.26
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,21.52,11.48
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,29.29,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,83.26,45.84
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,133.16,89.59
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,194.8,141.83
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,251.43,191.21
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,314.49,244.85
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,290.73,229.65
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,232.45,183.6
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,270.23,212.38
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,308.59,239.72
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,376.23,291.53
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,455.29,350.56
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,464.58,355.99
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,476.46,363.33
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,650.12,497.03
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,828.33,621.43
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,778.74,583.62
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,694.08,516.83
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,640.13,476.69
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,588.04,436.83
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,636.53,470.79
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,685.24,503.71
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,615.05,452.25
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,537.01,395.4
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,722.04,529.67
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,897.44,649.43
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,624.73,460.29
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,346.63,257.28
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,543.19,403.08
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,726.76,530.16
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,596.11,436.96
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,467.94,344.99
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,499.94,369.23
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,529.98,390.93
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,583.55,431.25
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,629.24,465.18
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,642.1,476.81
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,645.0,481.28
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,557.63,417.55
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,481.33,361.38
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,476.56,360.03
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,461.24,349.35
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,409.69,310.39
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,364.14,275.44
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,297.28,224.41
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,244.54,184.78
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,209.4,156.88
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,175.03,129.4
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,141.24,103.0
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,109.28,78.88
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,80.54,59.1
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,60.33,46.36
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,43.67,31.55
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,27.76,16.62
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,27.14,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,75.92,42.83
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,124.29,84.85
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,184.16,135.48
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,186.47,144.48
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,164.67,130.17
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,154.17,122.11
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,138.49,108.74
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,189.41,149.31
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,239.21,188.05
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,169.42,131.63
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,96.91,72.68
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,211.59,163.45
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,327.67,251.96
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,443.94,340.67
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,559.09,426.18
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,612.58,463.14
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,659.63,495.32
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,632.96,473.78
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,609.94,454.97
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,666.71,495.32
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,730.55,539.43
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,772.59,569.45
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,814.22,599.08
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,736.66,541.89
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,652.76,480.1
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,728.62,536.76
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,805.71,592.52
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,894.35,662.94
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,966.77,713.29
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,839.58,624.22
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,715.05,528.05
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,718.24,532.72
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,718.22,534.43
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,583.97,437.12
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,459.5,344.62
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,482.24,363.3
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,501.58,378.73
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,513.73,389.67
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,519.49,395.27
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,357.95,273.55
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,214.95,163.44
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,290.32,222.82
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,350.25,267.35
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,292.63,222.29
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,245.62,186.08
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,210.31,158.06
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,175.68,130.37
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,142.25,103.86
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,110.24,79.43
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,81.03,59.31
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,60.38,46.43
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,44.09,31.91
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,27.32,16.36
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,14.04,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,26.11,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,71.56,40.49
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,120.71,82.29
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,183.26,134.43
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,240.76,184.04
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,305.84,239.37
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,365.19,289.36
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,428.78,341.33
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,487.65,388.28
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,548.95,435.86
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,531.98,419.5
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,492.32,385.01
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,622.96,486.63
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,759.5,586.22
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,804.15,615.77
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,843.2,641.57
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,880.94,665.26
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,916.62,687.3
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,839.93,630.95
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,731.72,545.58
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,544.45,408.38
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,346.8,258.68
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,706.96,535.72
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,1037.0,762.19
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,926.27,683.36
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,798.26,585.25
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,922.99,682.07
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1032.09,755.71
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,950.85,699.25
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,864.08,630.94
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,800.4,586.28
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,739.27,542.75
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,827.66,614.29
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,896.39,663.79
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,860.31,640.48
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,821.85,615.96
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,778.0,586.24
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,732.76,555.34
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,685.13,521.26
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,636.38,484.69
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,584.31,445.02
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,531.69,403.97
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,473.76,358.43
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,419.05,313.97
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,362.78,266.65
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,308.0,219.63
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,252.2,172.44
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,196.71,125.9
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,144.55,84.31
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,97.15,51.31
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,52.88,29.74
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,36.17,25.78
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,29.91,20.01
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.19,13.2
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,29.57,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,82.91,46.67
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,135.16,91.96
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,199.95,146.78
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,259.38,198.58
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,325.95,255.34
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,386.19,306.22
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,449.39,357.78
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,508.08,403.38
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,568.55,448.51
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,623.7,489.37
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,679.08,528.52
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,726.53,560.16
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,776.15,592.91
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,820.85,622.08
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,863.88,649.75
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,900.84,671.94
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,935.44,692.33
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,965.21,710.41
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,992.09,726.53
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,1012.95,737.23
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,1030.57,745.85
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,1043.36,752.88
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,1052.71,757.81
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,1056.53,759.34
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,1056.83,758.77
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,1051.62,754.84
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,1042.99,748.89
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,1029.07,738.24
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,1011.91,725.68
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,990.12,711.73
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,965.21,695.85
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,935.51,677.27
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,903.04,656.84
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,866.22,633.12
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,827.05,607.74
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,782.25,578.38
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,736.19,547.92
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,687.94,514.81
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,638.59,478.99
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,585.85,439.89
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,532.68,399.42
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,474.56,354.82
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,419.67,311.15
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,363.31,264.58
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,308.53,218.27
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,252.62,171.25
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,199.91,127.16
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,144.78,83.64
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,97.24,50.71
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,53.24,29.31
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,36.08,25.48
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,29.82,19.76
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,23.1,13.07
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,11.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,26.99,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,73.78,41.94
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,122.43,83.27
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,184.37,134.62
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,240.87,183.1
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,304.11,236.39
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,362.4,284.48
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,424.82,334.14
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,481.87,377.48
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,540.99,420.67
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,595.22,460.05
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,648.69,497.87
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,698.5,531.03
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,747.87,562.91
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,791.6,590.9
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,833.89,617.61
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,767.03,567.06
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,675.41,495.33
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,616.03,451.85
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,558.66,408.71
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,780.96,572.23
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,993.08,710.78
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,1006.02,716.69
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,1015.76,722.68
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,1019.73,723.74
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,1020.4,722.89
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,1015.83,719.83
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,1008.09,714.94
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,995.86,707.83
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,980.6,698.89
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,959.48,685.84
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,935.5,671.02
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,906.94,653.25
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,875.8,633.77
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,739.22,540.08
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,617.94,449.9
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,608.66,445.9
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,595.6,438.31
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,618.42,459.32
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,621.57,464.72
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,570.05,426.51
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,518.44,387.53
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,464.4,346.13
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,411.24,304.14
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,356.56,259.36
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,300.78,212.91
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,246.97,168.16
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,196.56,126.42
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,146.42,87.17
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,101.72,56.37
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,59.98,35.3
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,42.27,30.51
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,34.55,23.56
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.24,15.51
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.25,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,23.56,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,63.58,36.25
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,110.06,74.97
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,167.18,121.62
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,221.77,167.2
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,283.85,218.3
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,328.75,255.58
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,374.14,292.03
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,444.15,346.28
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,517.95,401.99
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,571.21,441.23
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,625.36,480.29
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,600.66,457.55
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,555.38,419.76
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,563.35,423.63
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,560.03,419.13
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,713.35,532.55
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,866.34,637.24
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,812.59,595.45
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,739.32,538.81
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,851.26,621.4
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,960.11,694.55
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,972.99,701.2
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,982.94,706.94
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,983.84,707.01
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,981.55,705.24
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,835.0,603.7
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,678.25,489.39
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,745.32,538.18
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,805.44,579.85
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,789.13,568.79
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,771.59,557.49
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,814.94,592.83
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,844.31,616.28
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,810.53,595.36
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,774.24,573.03
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,733.63,545.47
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,691.73,516.49
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,646.44,484.26
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,600.73,451.08
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,513.59,385.58
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,443.3,332.22
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,428.64,321.87
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,400.42,298.87
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,348.31,256.58
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,298.16,215.13
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,247.66,173.71
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,200.86,135.57
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,153.98,98.92
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,111.86,69.2
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,72.38,47.26
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,52.58,39.45
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,40.54,28.74
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,29.7,18.46
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,25.2,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,68.58,38.79
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,115.73,78.29
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,174.0,125.75
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,230.54,172.62
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,293.4,223.46
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,350.45,269.82
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,411.62,318.11
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,468.58,362.01
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,528.01,406.54
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,581.19,445.06
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,633.64,482.16
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,682.49,514.99
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,730.83,546.37
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,774.07,574.61
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,815.98,601.76
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,852.69,624.49
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,887.38,645.75
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,911.68,661.04
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,938.14,677.84
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,958.99,691.04
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,976.9,702.47
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,989.78,710.34
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,999.51,716.35
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,818.44,592.93
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,610.39,439.82
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,653.45,471.44
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,690.07,497.12
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,664.54,479.24
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,638.86,461.56
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,792.69,578.5
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,922.36,668.27
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,894.38,649.66
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,863.9,630.54
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,721.85,530.92
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,594.93,435.1
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,658.18,487.53
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,700.68,522.81
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,654.74,489.52
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,608.2,455.68
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,555.62,416.92
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,505.34,378.84
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,452.88,338.74
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,401.66,298.47
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,348.73,255.52
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,298.34,213.84
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,247.28,171.87
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,199.97,133.22
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,152.92,96.76
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,110.63,67.23
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,71.35,45.69
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,51.73,38.57
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,40.09,28.25
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,27.8,16.89
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,26.08,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,71.41,39.99
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,118.73,79.89
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,178.94,129.41
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,234.89,176.9
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,298.18,229.79
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,355.0,277.14
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,415.81,326.33
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,346.21,271.91
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,233.16,180.53
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,332.42,257.89
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,440.92,339.0
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,468.65,357.17
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,501.54,379.02
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,556.46,417.52
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,605.62,451.29
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,746.73,554.51
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,885.29,645.29
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,914.78,661.95
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,941.69,677.97
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,962.89,688.98
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,981.14,698.15
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,994.34,705.61
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,1004.34,711.19
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,1009.08,712.8
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,1010.53,712.52
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,1006.19,709.61
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,998.65,704.89
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,986.06,696.29
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,970.45,685.91
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,950.41,673.7
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,927.44,659.69
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,899.41,642.9
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,868.77,624.37
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,721.15,523.86
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,589.78,426.51
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,662.95,486.48
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,712.45,526.1
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,666.23,494.74
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,618.99,461.66
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,566.38,423.18
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,515.55,384.88
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,462.16,343.51
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,409.47,301.52
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,354.98,257.22
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,299.99,211.75
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,246.66,167.51
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,196.59,126.12
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,147.06,87.62
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,103.17,57.37
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,61.64,35.68
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,41.97,30.15
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,34.43,23.4
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.13,15.52
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.18,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,21.65,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,55.19,30.97
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,103.24,70.6
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,158.25,115.6
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,211.51,160.1
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,272.5,210.61
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,327.77,256.5
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,387.62,305.03
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,445.4,350.11
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,502.97,393.82
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,555.74,433.44
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,609.6,472.95
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,657.15,506.04
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,704.17,538.01
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,747.9,567.27
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,790.69,595.39
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,826.26,617.3
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,859.78,637.65
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,889.13,656.06
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,912.89,670.71
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,933.32,681.85
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,950.97,691.17
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,964.23,699.06
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,974.62,705.19
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,978.06,705.52
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,978.49,704.06
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,975.0,701.27
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,968.63,696.76
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,956.11,688.74
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,940.94,679.13
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,784.27,569.42
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,630.9,456.04
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,746.66,545.63
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,842.29,615.52
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,808.21,592.07
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,772.25,568.28
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,727.33,537.09
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,683.11,505.77
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,638.78,474.29
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,594.21,442.08
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,512.82,381.7
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,445.97,331.59
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,427.58,318.53
