Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,399.82,296.43
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,349.01,256.01
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,300.58,216.88
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,251.3,177.41
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,205.89,141.23
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,160.73,106.58
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,120.69,78.39
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,86.39,58.88
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,63.64,48.46
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,48.13,34.88
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,32.01,20.31
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,21.32,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,54.25,30.41
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,98.56,67.17
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,155.4,113.64
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,207.6,157.24
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,267.1,206.44
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,322.3,251.65
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,382.11,299.35
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,440.06,344.38
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,498.51,388.59
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,498.71,386.57
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,482.9,372.03
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,529.16,404.9
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,575.76,437.06
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,527.66,398.15
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,462.76,346.92
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,469.66,350.55
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,482.6,358.12
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,631.24,467.25
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,777.66,570.3
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,799.4,582.09
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,819.53,593.55
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,834.97,602.99
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,848.56,611.27
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,868.76,624.11
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,886.97,635.61
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,871.45,624.91
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,851.89,611.9
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,852.23,612.39
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,852.02,612.38
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,837.76,603.08
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,821.88,592.81
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,806.24,582.12
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,788.49,569.99
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,721.96,525.06
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,658.76,481.87
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,646.89,476.04
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,628.56,465.1
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,546.09,404.89
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,473.76,351.56
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,441.95,329.2
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,409.39,305.68
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,390.23,292.14
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,366.99,274.27
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,300.04,223.63
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,246.93,184.11
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,224.62,163.95
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,195.57,136.89
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,155.77,106.36
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,120.4,81.21
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,85.34,58.36
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.35,42.32
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,46.29,33.29
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,32.03,20.27
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,23.04,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,59.3,32.82
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,108.44,73.3
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,165.64,120.02
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,220.96,166.3
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,287.01,220.97
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,343.54,268.12
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,404.41,317.6
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,462.48,363.13
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,523.62,409.68
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,576.32,448.44
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,629.72,486.64
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,585.2,447.71
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,515.73,390.04
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,658.02,498.97
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,811.93,607.34
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,733.07,545.89
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,621.44,458.16
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,673.3,494.65
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,718.44,525.37
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,850.47,621.95
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,973.14,702.0
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,883.33,638.6
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,772.17,554.68
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,797.05,571.79
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,820.71,587.09
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,802.07,572.96
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,782.14,558.3
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,879.5,632.77
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,961.36,688.1
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,941.42,674.84
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,918.67,660.58
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,890.53,642.82
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,859.96,623.44
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,825.72,601.29
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,789.36,577.64
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,747.0,549.78
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,703.37,520.83
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,657.48,488.35
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,610.8,454.64
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,525.65,390.56
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,460.39,340.76
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,424.72,314.91
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,385.35,284.75
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,336.06,245.95
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,289.3,208.62
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,235.37,168.0
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,188.36,133.81
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,151.23,105.49
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,116.75,80.34
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,84.35,59.0
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,61.41,46.4
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,48.81,35.25
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,32.2,20.36
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,16.67,0.05
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,20.79,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,52.51,29.44
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,96.71,65.81
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,153.81,112.21
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,206.41,156.43
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,266.09,206.35
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,209.42,164.23
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,124.6,95.82
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,169.99,131.89
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,222.25,172.63
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,249.23,192.64
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,276.31,212.42
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,278.94,213.02
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,280.75,213.0
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,300.22,226.95
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,319.62,240.68
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,285.64,214.07
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,258.08,192.45
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,279.5,208.05
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,300.94,223.4
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,316.39,233.81
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,331.78,244.1
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,359.02,263.56
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,392.25,287.12
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,355.02,259.67
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,323.99,236.85
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,400.32,291.98
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,471.42,342.19
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,620.28,448.84
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,762.53,546.82
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,849.42,613.99
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,917.24,662.07
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,890.48,644.97
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,861.03,626.67
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,748.72,548.47
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,649.1,473.08
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,688.39,508.11
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,708.06,527.25
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,523.57,391.41
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,375.48,278.27
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,457.84,344.2
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,513.57,385.84
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,460.71,344.65
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,408.7,303.39
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,352.72,257.65
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,301.33,214.61
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,248.86,170.95
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,199.72,130.21
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,151.04,91.74
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,107.45,60.92
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,66.69,38.94
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,45.23,32.78
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.08,25.54
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.47,17.48
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,19.08,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,45.29,25.14
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,91.09,62.61
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,142.77,104.59
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,195.55,147.99
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,261.23,201.69
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,315.81,246.77
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,375.26,294.86
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,433.71,340.86
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,499.94,391.65
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,553.27,431.17
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,607.76,470.57
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,660.92,508.67
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,715.5,546.0
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,757.63,574.24
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,800.61,602.94
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,840.48,628.27
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,879.1,652.53
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,908.99,671.42
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,931.3,685.22
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,953.87,697.84
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,973.77,708.64
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,987.38,716.41
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,997.86,722.24
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,1004.7,724.7
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,1008.36,725.22
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,1004.24,721.78
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,996.95,716.48
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,984.67,706.62
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,969.41,694.99
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,949.27,681.73
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,926.26,666.69
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,898.71,648.72
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,868.6,629.09
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,833.86,606.14
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,796.95,581.7
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,755.86,554.57
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,713.26,526.23
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,667.74,494.53
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,619.54,459.72
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,569.27,422.76
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,518.95,384.84
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,465.76,344.39
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,413.38,303.37
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,359.28,260.02
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,304.18,214.97
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,251.24,171.16
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,201.49,130.06
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,151.85,91.04
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,106.98,59.34
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,65.02,36.74
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,42.48,30.47
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,35.46,24.2
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,27.63,16.84
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,13.92,0.03
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,22.7,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,58.07,32.05
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,106.55,72.06
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,163.2,118.22
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,219.17,164.88
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,286.22,220.32
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,343.56,268.14
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,405.34,318.39
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,464.28,364.74
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,526.87,412.57
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,580.48,452.21
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,633.43,490.35
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,684.63,525.42
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,735.95,559.18
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,779.22,587.72
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,821.05,615.02
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,854.3,635.15
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,889.77,656.65
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,919.13,673.62
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,945.88,688.78
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,967.35,700.41
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,985.89,710.14
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,998.41,717.46
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,1007.71,722.84
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,1012.23,725.26
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,1013.44,725.69
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,1009.35,722.84
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,1002.05,718.09
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,990.22,709.08
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,975.35,698.26
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,955.09,685.21
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,931.92,670.34
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,904.14,652.73
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,873.74,633.39
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,838.7,610.45
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,801.46,585.98
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,759.03,558.07
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,715.42,529.13
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,669.88,497.32
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,621.68,462.38
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,571.5,425.36
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,521.16,387.3
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,468.06,346.81
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,415.72,305.7
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,361.22,261.47
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,305.77,215.73
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,252.65,171.78
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,202.71,130.56
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,153.08,91.64
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,108.39,60.15
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,66.38,37.53
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,43.32,31.18
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,36.23,24.86
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.43,17.52
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.31,0.59
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,24.54,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,66.32,36.54
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,114.07,76.57
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,173.15,124.77
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,233.44,175.08
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,302.77,232.59
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,360.81,281.26
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,422.94,331.85
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,482.22,378.37
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,543.7,425.15
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,597.19,464.43
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,651.07,502.75
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,701.76,536.15
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,748.86,566.37
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,792.25,594.47
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,834.06,621.15
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,871.49,643.56
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,906.84,664.33
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,935.83,680.41
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,962.06,694.57
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,983.85,706.13
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,1002.58,715.73
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,1014.65,722.23
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,1023.37,726.73
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,1028.18,727.41
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,1029.57,726.05
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,1025.04,722.19
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,1017.16,716.39
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,1004.58,707.76
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,988.85,697.27
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,968.07,683.72
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,944.26,668.35
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,915.71,649.12
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,884.45,628.24
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,849.73,606.05
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,812.64,582.26
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,771.08,555.79
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,727.75,527.94
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,680.91,498.35
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,632.86,465.36
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,581.93,428.71
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,530.49,390.65
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,476.88,349.71
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,420.46,305.62
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,365.26,261.2
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,311.43,216.75
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,256.66,171.51
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,204.62,128.49
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,153.14,87.9
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,103.09,52.29
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,58.51,28.85
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,33.65,22.89
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,28.66,18.43
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,23.31,13.32
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,23.72,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,63.86,35.07
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,110.68,74.26
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,168.61,121.34
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,145.59,109.69
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,97.48,73.89
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,242.82,189.79
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,407.75,319.11
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,464.51,362.56
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,523.82,406.93
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,577.57,446.41
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,632.08,485.26
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,680.64,517.3
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,730.69,548.53
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,774.3,575.67
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,816.58,601.43
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,854.63,623.17
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,886.36,640.46
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,915.97,655.04
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,943.03,667.57
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,965.3,676.76
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,984.75,683.91
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,998.27,691.21
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,1008.6,696.74
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,1012.14,696.92
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,1012.3,695.27
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,1008.75,694.62
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,1002.06,692.12
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,990.4,686.64
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,975.76,679.34
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,956.23,668.36
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,933.8,655.6
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,906.71,639.88
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,876.97,622.39
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,842.19,601.07
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,805.24,578.22
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,763.88,552.27
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,721.09,525.12
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,673.62,492.99
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,625.94,459.45
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,575.24,423.24
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,524.48,385.97
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,470.6,345.92
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,417.58,305.21
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,360.86,260.12
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,308.8,217.54
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,254.96,173.68
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,204.49,132.49
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,155.34,94.21
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,112.02,63.88
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,70.72,41.21
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,46.66,34.01
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.16,26.5
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.19,18.21
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.69,1.41
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,20.31,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,51.47,27.81
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,94.08,63.39
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,148.82,107.72
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,201.49,151.05
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,263.6,202.0
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,281.3,218.64
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,283.25,221.12
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,312.51,243.37
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,333.66,258.54
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,402.93,310.92
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,471.49,361.52
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,505.65,384.03
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,538.19,404.98
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,663.02,497.92
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,796.88,590.13
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,754.4,555.45
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,689.97,503.9
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,740.96,539.82
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,799.35,579.14
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,777.09,561.6
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,757.02,545.92
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,877.37,634.57
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,985.57,705.84
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,886.22,637.87
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,769.09,551.84
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,884.53,639.01
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,983.08,704.96
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,814.81,590.23
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,638.35,460.75
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,650.87,471.14
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,661.8,479.26
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,773.3,565.57
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,861.68,628.69
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,737.89,541.47
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,627.68,458.6
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,679.98,502.91
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,710.58,529.28
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,664.91,496.6
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,618.3,462.74
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,568.66,426.23
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,518.57,388.44
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,466.0,347.65
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,414.19,306.38
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,358.46,261.34
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,306.63,218.22
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,253.19,173.87
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,202.93,132.16
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,153.46,92.68
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,108.52,60.3
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,66.63,37.21
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,42.23,30.41
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,35.37,24.29
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.54,16.98
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,13.87,1.29
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,22.69,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,61.34,32.99
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,107.18,71.63
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,163.65,117.5
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,219.33,164.1
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,281.76,215.81
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,338.26,262.07
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,399.08,310.3
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,456.27,354.56
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,516.36,399.67
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,505.33,388.02
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,472.99,360.08
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,514.44,388.94
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,555.52,416.48
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,540.87,402.61
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,512.51,379.33
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,536.7,394.67
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,560.06,408.9
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,747.81,546.05
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,930.09,664.93
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,836.48,597.97
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,717.48,509.43
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,861.96,614.43
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,995.54,699.14
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,1001.17,699.95
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,1003.56,700.26
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,1000.19,698.57
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,993.65,695.07
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,982.12,687.19
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,967.58,677.57
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,844.32,597.57
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,722.86,510.0
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,806.06,575.54
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,870.81,620.57
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,751.94,540.65
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,646.45,463.48
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,569.58,410.88
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,497.19,360.17
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,570.38,418.87
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,618.46,456.72
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,439.58,325.55
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,301.87,222.15
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,344.69,255.4
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,370.96,273.89
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,346.57,252.68
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,307.26,217.52
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,254.76,174.49
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,205.64,134.31
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,157.2,96.57
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,114.08,66.12
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,73.74,43.73
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,48.94,35.94
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.12,28.15
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.8,19.56
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.49,2.31
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,22.11,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,59.58,31.81
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,106.08,71.03
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,163.35,117.67
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,217.83,163.23
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,282.8,216.7
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,339.79,263.53
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,401.2,312.4
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,457.99,356.32
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,517.58,400.88
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,570.83,439.1
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,623.51,475.66
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,673.43,508.32
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,723.13,539.14
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,766.66,564.98
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,808.89,589.37
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,845.89,610.22
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,876.43,626.61
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,905.91,643.99
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,932.88,659.72
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,954.71,671.44
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,973.67,681.43
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,987.67,689.82
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,998.52,696.4
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,1003.66,698.19
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,1005.57,698.14
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,1001.73,696.12
