Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,994.74,692.31
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,983.24,685.82
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,968.78,677.57
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,809.28,573.11
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,650.11,458.78
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,650.71,461.43
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,649.57,461.83
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,612.36,436.84
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,575.91,412.36
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,545.95,392.64
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,516.03,372.68
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,583.13,426.48
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,625.76,460.18
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,515.46,378.4
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,432.91,316.6
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,436.24,320.43
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,417.68,304.84
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,363.74,261.32
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,311.32,218.14
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,255.1,172.11
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,204.35,130.31
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,153.76,90.39
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,107.49,57.33
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,64.44,33.89
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,38.59,27.08
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,32.5,21.67
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,25.96,15.55
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,12.63,0.98
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,22.74,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,61.39,32.23
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,107.59,71.44
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,164.52,117.76
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,221.28,165.47
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,284.98,218.55
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,341.8,265.56
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,402.99,314.63
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,459.74,358.93
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,519.1,403.82
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,571.8,442.25
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,623.98,479.18
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,673.97,512.77
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,723.65,544.76
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,766.82,571.66
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,808.69,597.27
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,747.46,550.2
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,661.49,482.06
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,800.4,584.89
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,933.46,673.06
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,955.91,684.58
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,975.47,695.12
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,989.05,703.31
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,999.48,709.65
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,1006.71,712.98
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,1010.74,714.39
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,1006.96,712.1
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,999.97,707.93
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,988.41,700.96
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,973.81,692.15
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,954.26,679.93
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,931.77,665.89
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,905.0,649.35
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,875.5,630.99
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,840.89,608.7
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,804.02,584.82
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,761.05,556.89
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,717.25,528.15
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,671.51,496.79
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,623.13,462.17
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,517.29,382.86
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,435.82,320.99
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,437.17,323.32
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,418.5,307.63
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,332.37,242.27
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,274.18,200.0
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,248.78,174.9
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,206.05,133.52
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,156.66,94.77
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,112.38,63.3
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,70.97,40.19
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,45.73,32.94
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,37.68,25.87
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.12,18.03
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.65,2.17
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,23.1,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,62.71,32.28
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,110.42,73.12
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,169.02,121.2
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,227.33,170.38
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,293.4,225.71
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,350.78,273.59
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,412.29,323.3
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,470.46,369.05
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,530.62,414.89
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,583.77,453.9
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,637.42,492.04
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,614.66,469.56
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,567.15,428.93
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,693.82,523.42
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,819.32,607.97
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,856.44,629.47
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,891.56,650.0
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,921.86,668.5
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,949.49,685.24
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,970.8,696.85
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,989.1,706.56
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,1002.78,714.84
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,1013.18,721.16
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,915.36,655.09
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,799.27,568.03
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,909.26,651.19
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,1004.05,713.52
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,992.5,704.32
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,977.91,694.13
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,958.41,681.97
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,935.95,667.99
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,908.34,650.96
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,878.05,632.14
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,843.55,609.97
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,806.78,586.22
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,692.48,506.21
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,596.19,433.7
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,510.28,372.67
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,430.6,315.11
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,492.98,365.27
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,526.92,391.11
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,473.37,350.18
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,420.45,308.81
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,365.47,264.25
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,312.59,220.43
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,256.4,174.08
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,205.8,132.14
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,155.71,92.89
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,111.38,61.59
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,69.1,38.1
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,42.95,30.75
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,36.48,24.99
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.11,18.12
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.65,2.34
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,22.86,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,61.95,31.51
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,109.53,72.14
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,169.36,120.65
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,173.57,130.3
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,165.07,126.93
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,278.85,216.84
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,414.72,322.93
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,362.84,282.47
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,268.46,206.81
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,363.95,280.53
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,469.81,359.39
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,488.29,370.15
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,496.05,373.35
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,594.81,446.34
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,702.27,523.12
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,703.42,519.27
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,692.51,507.85
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,824.7,606.15
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,949.98,688.32
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,911.13,661.58
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,849.94,613.63
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,839.47,605.8
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,822.02,593.14
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,823.95,594.23
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,824.14,594.09
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,846.48,609.32
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,866.81,623.04
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,829.76,597.65
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,792.06,572.0
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,798.39,577.63
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,802.92,581.76
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,840.78,614.63
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,864.37,632.6
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,781.91,575.32
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,706.69,518.3
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,554.72,409.18
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,418.97,308.71
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,496.89,370.64
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,558.93,418.53
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,525.75,394.31
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,488.82,366.98
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,398.18,298.46
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,324.89,243.37
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,270.23,202.53
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,224.28,168.24
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,216.62,159.87
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,197.41,140.8
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,158.57,110.46
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,122.0,83.16
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,88.08,60.61
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,62.15,47.3
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,47.78,34.66
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,32.84,21.28
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,16.91,3.75
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,13.02,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,27.53,12.75
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,61.5,41.67
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,97.35,71.1
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,135.06,102.28
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,176.78,136.57
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,241.37,188.83
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,310.59,244.34
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,330.02,259.01
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,337.57,263.66
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,295.28,229.47
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,238.44,183.2
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,281.0,215.33
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,324.44,247.37
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,381.76,290.09
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,440.58,333.24
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,449.88,338.82
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,458.19,343.87
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,532.84,398.24
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,601.63,447.29
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,549.38,407.1
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,488.31,360.97
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,304.23,226.86
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,120.61,87.84
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,132.37,97.07
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,144.12,106.05
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,251.87,187.52
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,359.51,266.63
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,318.63,235.93
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,277.97,205.71
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,252.1,186.7
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,226.36,167.65
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,293.03,217.34
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,359.14,265.71
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,267.35,198.33
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,176.67,130.66
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,114.95,83.82
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,53.27,36.12
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,125.95,92.9
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,197.16,147.92
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,158.67,118.57
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,120.59,89.38
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,113.35,84.03
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,106.13,78.64
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,89.94,66.15
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,73.5,53.35
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,64.29,46.3
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,55.08,39.16
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,46.85,32.62
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,38.62,26.0
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,30.88,19.73
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,23.15,14.26
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,16.39,8.32
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.64,2.34
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,22.45,9.56
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,49.92,33.44
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,78.76,57.27
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,115.22,87.19
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,151.79,117.05
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,259.86,202.88
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,385.78,301.84
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,389.93,304.55
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,377.35,293.51
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,487.82,378.71
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,613.21,471.64
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,663.29,505.93
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,715.69,540.28
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,571.65,432.39
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,380.43,284.39
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,628.26,473.77
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,872.41,641.15
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,810.13,593.47
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,717.1,521.16
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,718.36,520.37
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,717.46,517.52
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,763.52,549.94
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,809.41,581.65
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,908.08,654.59
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,991.67,709.62
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,916.74,658.77
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,828.54,593.26
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,859.28,613.84
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,884.96,630.18
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,831.72,594.42
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,777.99,558.53
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,651.07,469.95
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,530.56,383.62
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,637.12,463.61
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,729.83,530.62
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,725.89,532.08
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,709.32,524.5
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,618.43,457.12
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,545.12,401.5
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,515.95,381.71
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,482.97,358.03
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,454.07,336.99
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,413.12,305.03
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,337.52,247.13
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,283.79,207.31
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,224.33,163.36
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,179.36,131.43
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,148.15,107.6
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,118.27,85.1
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,90.63,65.31
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,67.29,51.4
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,52.9,38.87
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,34.74,22.86
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,18.07,4.61
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.32,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,20.32,7.94
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,43.08,28.42
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,68.48,49.61
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,96.67,72.8
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,126.38,96.98
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,254.55,197.84
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,404.25,313.22
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,374.21,289.08
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,311.5,238.82
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,461.76,354.71
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,628.91,476.9
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,678.67,508.36
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,728.08,539.83
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,767.82,563.49
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,809.47,588.11
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,796.66,577.22
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,760.15,546.33
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,851.03,610.63
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,937.57,664.44
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,959.36,675.51
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,978.15,685.38
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,991.84,692.99
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,1002.3,698.74
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,923.27,647.07
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,825.42,575.62
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,825.92,576.65
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,824.75,575.81
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,838.49,583.81
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,851.5,591.14
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,896.2,627.2
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,927.08,647.32
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,899.88,630.93
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,870.07,613.33
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,779.47,554.64
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,697.39,495.45
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,679.49,485.26
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,658.1,471.98
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,620.92,447.27
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,581.61,420.67
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,500.21,362.8
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,431.71,313.54
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,385.45,281.2
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,344.45,251.9
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,300.96,219.85
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,259.76,189.15
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,229.24,165.32
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,192.71,136.27
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,156.22,108.45
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,121.47,82.81
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,88.87,61.03
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,62.85,47.25
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,47.77,34.28
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,33.96,22.02
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,17.63,4.35
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,17.81,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,44.99,20.71
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,89.48,59.07
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,144.97,103.9
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,196.27,146.56
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,254.39,194.44
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,309.32,239.0
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,369.01,285.89
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,423.89,327.04
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,484.23,370.42
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,537.18,407.24
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,591.43,443.34
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,640.68,474.18
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,689.99,503.38
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,733.86,528.44
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,776.9,551.18
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,455.3,332.69
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,94.05,65.35
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,355.31,258.16
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,615.78,431.56
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,608.56,422.39
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,599.81,415.09
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,658.92,454.99
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,718.08,493.75
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,718.65,494.47
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,718.13,495.02
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,856.79,593.03
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,979.07,671.75
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,848.65,588.05
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,713.3,495.06
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,820.15,575.63
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,908.62,637.14
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,882.21,621.09
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,853.46,604.52
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,744.43,531.55
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,646.29,461.33
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,392.12,286.21
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,148.98,107.24
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,154.8,112.44
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,160.51,117.21
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,99.87,71.65
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,38.69,24.64
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,35.29,22.15
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,31.89,19.61
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,21.25,11.25
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,10.13,2.49
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.65,2.14
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,8.2,1.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.75,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.3,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.85,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.41,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,20.46,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,55.54,25.18
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,102.44,66.85
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,158.81,113.01
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,214.28,159.79
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,276.42,211.7
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,333.26,258.69
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,394.53,307.67
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,451.2,350.96
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,510.57,394.57
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,563.99,432.98
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,616.98,469.83
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,665.85,502.19
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,714.21,532.67
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,758.72,561.04
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,801.99,588.24
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,678.47,498.35
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,518.58,377.48
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,724.39,530.08
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,925.51,663.71
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,949.88,675.53
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,965.88,683.74
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,980.21,692.89
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,991.49,700.25
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,884.39,627.64
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,764.96,540.3
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,883.81,628.62
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,985.67,696.21
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,975.43,687.87
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,957.13,675.52
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,937.53,663.82
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,915.28,650.44
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,885.97,632.49
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,854.84,613.29
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,821.72,592.38
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,786.78,570.16
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,645.55,469.57
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,524.85,380.18
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,581.35,427.36
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,615.63,456.38
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,565.93,419.92
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,516.76,383.4
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,465.16,344.87
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,414.73,306.1
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,362.63,264.6
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,312.69,223.94
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,261.77,182.64
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,214.43,144.24
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,166.91,106.76
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,123.61,75.24
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,82.88,51.14
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.06,40.96
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,43.62,30.98
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.52,20.13
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.84,3.43
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,19.43,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,52.02,23.09
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,98.19,64.03
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,153.05,108.19
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,206.61,152.25
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,270.22,203.8
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,326.83,250.15
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,387.98,298.91
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,444.47,342.49
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,503.64,386.82
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,556.76,425.12
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,610.82,462.99
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,660.44,496.92
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,708.02,527.61
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,652.02,483.33
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,570.19,419.47
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,715.81,526.55
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,869.54,628.82
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,900.24,646.66
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,928.53,663.98
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,951.29,676.42
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,965.71,683.62
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,979.71,692.08
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,990.66,698.72
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,997.0,701.17
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,1000.17,701.78
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,997.66,700.39
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,992.06,697.22
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,981.56,689.67
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,968.14,680.41
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,948.91,668.96
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,926.86,655.77
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,900.26,639.65
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,871.1,621.83
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,837.37,600.93
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,801.5,578.47
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,762.92,554.22
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,722.21,528.23
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,675.52,497.79
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,628.47,465.41
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,578.6,429.15
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,528.53,391.78
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,475.18,351.66
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,422.54,310.82
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,366.17,265.56
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,313.95,222.44
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,260.42,178.27
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,209.99,136.6
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,160.55,97.3
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,115.99,65.12
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,73.14,40.67
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,44.61,32.01
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,37.22,25.51
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.06,18.04
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.62,2.69
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,21.22,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,57.72,24.61
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,106.55,68.79
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,166.39,117.2
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,222.41,163.78
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,286.42,216.1
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,344.49,263.52
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,406.96,312.88
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,464.8,357.33
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,525.2,402.27
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,578.17,440.27
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,632.97,478.39
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,683.78,511.97
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,734.26,544.12
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,778.89,571.08
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,818.14,594.06
