Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,855.79,616.13
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,891.44,636.69
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,922.16,655.26
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,950.28,672.2
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,972.65,684.15
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,992.06,694.32
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,1005.92,702.54
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,1016.53,708.9
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,1020.32,710.23
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,1020.66,709.59
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,1017.7,708.01
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,1011.49,704.56
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,999.71,696.76
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,984.89,687.16
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,965.15,675.55
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,942.46,662.14
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,914.66,645.45
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,884.21,627.02
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,849.54,605.74
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,812.62,582.84
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,771.82,557.14
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,729.36,530.06
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,683.53,500.74
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,635.01,467.65
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,583.63,430.72
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,532.21,392.7
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,478.65,352.62
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,425.79,311.77
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,371.24,268.03
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,316.12,223.04
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,262.24,178.86
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,211.53,137.17
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,161.19,97.6
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,115.96,65.16
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,73.55,41.04
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,45.53,32.78
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,37.61,25.84
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.06,18.04
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.62,2.67
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,15.83,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,37.36,14.87
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,83.63,55.11
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,136.07,97.2
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,193.12,143.94
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,256.57,196.07
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,312.7,242.25
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,373.94,291.36
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,375.59,292.51
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,357.73,277.26
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,413.38,319.05
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,471.96,361.91
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,585.43,447.86
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,709.32,537.58
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,753.88,565.73
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,797.34,593.13
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,836.17,617.01
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,873.42,639.59
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,904.02,658.65
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,927.11,672.72
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,950.51,685.9
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,971.19,697.27
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,985.04,705.44
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,995.78,711.73
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,1000.81,713.25
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,1002.57,712.8
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,999.66,710.7
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,993.62,706.73
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,982.12,697.93
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,967.73,687.42
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,949.04,675.66
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,927.51,662.12
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,900.56,645.25
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,871.14,626.91
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,837.56,605.12
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,801.83,581.93
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,761.51,555.63
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,719.0,527.7
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,673.02,496.74
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,626.18,464.02
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,575.82,427.08
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,525.69,389.44
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,432.26,319.5
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,363.45,268.1
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,346.56,252.98
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,312.51,221.74
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,260.24,179.02
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,211.47,139.21
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,163.32,101.8
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,121.12,71.88
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,80.21,48.01
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,52.7,38.63
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.21,30.35
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,35.16,22.87
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,18.12,4.56
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.98,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.93,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,5.3,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,8.67,1.38
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,13.02,5.01
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,17.36,8.59
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,24.61,14.49
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,31.86,20.3
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,63.31,45.53
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,95.14,70.61
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,146.66,110.85
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,199.13,151.02
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,218.75,165.29
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,238.54,179.57
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,294.77,221.3
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,346.38,258.8
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,490.49,366.23
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,640.89,474.04
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,707.77,521.83
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,783.6,575.16
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,875.18,641.77
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,959.76,696.14
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,973.84,703.64
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,984.88,709.57
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,989.29,710.1
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,990.52,708.7
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,987.65,705.89
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,981.73,701.24
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,970.95,692.46
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,957.32,682.01
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,938.0,669.43
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,915.93,655.15
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,890.68,637.5
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,862.79,618.4
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,829.11,596.71
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,794.03,574.03
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,754.04,547.92
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,712.4,520.53
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,667.07,490.17
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,620.84,458.03
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,571.49,422.09
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,521.82,385.03
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,469.79,345.99
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,416.06,304.58
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,362.66,261.7
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,310.88,219.16
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,258.22,176.07
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,208.74,135.52
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,159.48,96.73
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,114.81,64.55
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,73.1,40.74
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,45.53,32.48
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.01,25.91
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,29.88,18.5
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.04,2.73
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.85,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,17.38,3.99
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,45.17,29.34
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,73.96,53.24
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,111.61,83.95
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,150.5,115.77
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,183.77,142.96
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,217.41,169.78
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,314.7,247.26
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,428.58,336.31
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,505.81,395.79
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,595.51,463.34
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,594.05,457.89
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,576.39,440.35
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,682.01,519.67
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,787.04,593.79
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,826.71,618.39
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,865.04,642.07
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,896.77,660.72
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,926.15,677.63
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,887.44,647.77
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,833.59,602.81
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,918.35,664.57
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,993.94,711.44
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,938.1,671.59
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,867.04,615.69
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,936.23,668.8
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,992.96,705.85
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,984.59,698.63
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,973.15,689.96
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,909.14,647.82
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,842.46,597.28
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,868.05,620.56
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,879.55,628.51
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,845.69,606.76
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,809.58,583.65
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,705.78,511.38
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,617.24,445.26
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,580.09,420.63
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,543.06,395.46
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,545.02,399.89
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,529.62,389.95
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,476.49,349.99
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,421.64,307.79
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,367.49,264.43
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,315.43,221.86
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,255.93,175.69
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,207.76,139.38
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,162.68,104.69
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,121.91,75.48
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,83.03,51.83
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.04,40.4
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,44.01,30.87
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,34.39,22.12
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,17.72,4.13
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,16.63,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,41.68,14.09
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,90.53,58.83
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,146.05,103.78
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,201.68,150.06
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,269.53,206.48
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,327.22,254.69
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,389.73,305.47
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,449.44,353.06
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,513.19,402.5
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,566.8,442.73
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,620.02,481.63
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,672.38,518.08
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,725.05,553.23
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,700.42,530.61
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,646.27,484.61
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,767.32,574.87
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,882.95,651.88
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,913.44,669.2
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,941.33,685.14
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,887.64,646.51
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,811.33,585.64
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,809.98,583.72
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,812.13,583.67
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,840.63,601.58
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,871.21,620.46
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,879.16,625.01
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,885.09,628.39
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,856.71,608.36
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,829.57,589.29
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,773.81,550.55
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,719.32,512.4
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,723.79,516.36
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,725.15,517.87
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,737.74,528.47
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,744.9,535.18
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,741.98,538.43
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,725.94,530.76
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,680.41,501.16
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,633.74,468.73
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,581.88,431.0
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,531.34,393.16
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,477.8,352.85
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,424.83,311.66
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,370.18,267.47
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,317.29,223.7
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,260.96,177.29
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,210.13,135.18
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,159.75,95.34
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,114.38,62.75
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,70.89,37.99
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,41.95,29.5
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,36.05,24.29
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.09,17.84
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.64,2.32
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,15.39,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,38.2,11.61
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,86.7,56.22
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,141.27,100.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,196.3,145.58
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,263.7,201.4
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,321.0,249.21
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,383.15,299.72
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,441.5,346.23
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,503.55,394.39
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,558.06,435.49
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,613.56,476.27
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,662.17,510.76
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,712.16,544.44
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,757.01,573.58
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,800.64,601.45
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,839.25,625.45
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,871.61,644.91
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,902.28,663.08
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,930.46,679.45
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,953.96,692.62
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,974.65,703.91
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,989.42,712.81
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,1001.02,719.76
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,1007.89,722.2
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,1011.48,722.63
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,1008.77,720.62
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,1002.82,716.65
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,991.75,707.97
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,977.62,697.46
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,959.01,685.61
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,937.43,671.88
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,910.71,653.68
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,881.34,633.78
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,847.2,613.06
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,810.77,590.61
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,769.16,563.19
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,726.32,534.73
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,679.12,502.4
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,631.54,468.15
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,580.82,430.76
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,530.36,392.68
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,476.98,352.29
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,424.38,311.29
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,367.28,265.99
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,315.18,223.48
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,261.98,179.7
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,212.2,138.77
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,162.85,100.21
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,119.38,69.28
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,78.21,45.7
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,50.39,36.7
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,41.64,29.03
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.39,20.59
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.29,3.11
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.45,2.95
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,47.74,30.6
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,81.91,58.5
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,118.24,88.4
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,157.96,121.05
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,195.84,151.96
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,235.36,183.54
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,363.67,285.28
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,511.38,399.7
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,565.09,439.78
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,620.72,480.43
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,671.98,515.98
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,723.38,550.26
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,764.08,576.22
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,806.87,603.32
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,844.74,626.65
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,880.64,648.39
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,911.73,666.4
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,940.21,682.52
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,962.97,695.04
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,982.75,705.61
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,996.95,713.74
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,1007.89,719.85
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,1011.02,719.82
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,1010.64,717.69
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,1007.96,715.73
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,1002.03,711.81
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,990.01,702.58
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,974.99,691.57
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,955.57,679.28
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,933.22,665.16
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,906.33,648.08
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,876.88,629.32
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,842.67,607.35
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,806.25,583.81
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,764.96,557.02
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,722.24,529.01
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,676.11,498.49
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,629.55,465.94
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,578.87,428.72
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,528.41,390.77
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,475.67,350.94
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,423.72,310.51
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,366.84,264.95
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,314.72,222.11
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,261.57,178.57
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,211.78,137.79
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,162.51,99.16
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,118.27,67.5
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,76.12,43.44
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,48.07,34.6
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,39.65,27.25
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,30.75,19.15
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.47,2.47
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,14.52,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,35.87,8.25
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,81.95,52.43
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,139.76,98.78
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,195.16,144.16
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,260.95,198.11
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,222.97,172.18
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,157.67,120.83
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,321.63,251.45
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,506.35,394.26
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,561.38,434.75
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,616.01,474.33
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,667.81,510.56
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,719.98,545.27
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,764.77,573.82
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,808.26,601.06
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,843.26,622.12
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,880.53,644.52
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,911.44,663.48
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,939.78,680.67
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,962.34,692.93
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,981.99,703.29
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,996.64,710.05
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,1008.05,714.8
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,1013.66,716.32
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,1015.87,715.89
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,1013.22,713.89
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,1007.29,710.02
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,995.72,702.69
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,981.05,693.5
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,962.36,681.83
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,940.69,668.3
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,913.37,649.76
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,883.37,629.56
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,849.05,608.13
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,812.42,585.02
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,694.26,502.9
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,594.04,427.83
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,625.25,456.73
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,634.68,468.52
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,509.65,375.11
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,415.16,303.52
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,432.12,317.87
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,427.05,312.42
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,369.89,266.55
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,317.23,223.3
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,263.16,178.98
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,212.31,137.27
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,162.18,98.01
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,117.35,66.04
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,75.06,42.14
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,47.32,33.97
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,39.27,26.94
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,30.78,19.16
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.49,2.28
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.86,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,15.45,0.26
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,41.02,25.78
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,67.44,47.73
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,99.15,73.78
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,133.01,101.46
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,170.56,131.74
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,206.14,159.89
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,304.3,237.38
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,419.02,325.97
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,320.87,248.3
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,193.45,146.0
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,257.42,194.59
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,318.43,239.61
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,275.26,205.79
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,226.2,167.75
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,390.35,290.47
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,561.93,412.45
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,568.9,414.36
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,574.37,415.94
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,777.66,564.96
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,971.14,692.62
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,985.34,699.65
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,996.4,706.03
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,999.72,706.15
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,999.68,704.31
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,997.0,702.09
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,991.2,698.02
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,978.93,688.85
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,963.8,678.02
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,944.9,666.3
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,923.2,652.86
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,895.69,635.7
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,867.86,618.33
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,834.11,596.82
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,798.28,573.88
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,757.95,548.0
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,716.02,520.83
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,670.75,489.67
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,624.59,456.98
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,510.59,373.02
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,424.51,308.6
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,431.36,315.36
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,417.88,304.14
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,342.71,247.24
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,288.01,206.97
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,241.11,171.35
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,198.03,138.65
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,159.9,109.98
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,125.03,84.83
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,91.39,62.56
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,68.69,51.72
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,52.26,37.63
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,35.37,22.83
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,18.38,3.48
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.14
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,16.19
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,27.86
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,55.14,39.43
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,70.92,52.15
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,86.7,64.62
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,164.73,126.65
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,245.26,189.22
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,249.81,191.34
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,252.3,191.79
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,247.72,187.11
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,236.88,177.73
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,263.17,196.69
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,289.64,215.47
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,286.87,212.34
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,283.92,209.19
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,364.76,268.18
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,440.26,322.01
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,455.34,331.54
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,470.36,341.2
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,448.1,324.58
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,425.41,307.77
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,576.1,415.08
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,719.61,512.96
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,860.03,615.98
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,983.83,699.93
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,972.93,690.91
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,959.14,681.05
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,940.6,669.38
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,919.34,656.02
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,799.31,573.74
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,686.1,490.28
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,675.76,484.91
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,663.1,477.39
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,694.32,504.81
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,709.01,519.82
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,563.54,413.03
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,444.54,323.58
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,491.76,361.8
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,517.07,381.4
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,465.72,343.0
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,415.74,304.84
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,362.67,263.13
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,313.64,224.11
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,263.55,184.42
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,217.5,148.07
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,172.1,114.34
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,137.4,90.95
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,99.51,67.51
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,72.89,55.42
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,57.45,42.08
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,39.76,26.44
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,20.79,4.35
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,9.33,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,19.41,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,62.21,39.99
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,111.38,79.74
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,163.88,122.18
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,226.22,173.14
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,285.6,221.87
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,346.89,271.36
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,345.98,270.85
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,339.43,264.51
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,455.45,355.57
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,586.57,455.71
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,639.45,493.92
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,693.3,532.36
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,739.4,563.19
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,784.72,592.81
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,825.01,617.44
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,861.17,638.89
