Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,893.34,659.66
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,923.28,678.87
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,947.85,693.21
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,969.75,705.77
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,985.39,713.64
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,998.0,719.57
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,1001.09,719.55
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,1000.83,717.5
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,998.42,715.41
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,992.96,711.45
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,982.07,704.31
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,968.34,695.42
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,948.96,682.64
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,926.93,668.18
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,900.09,649.2
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,870.91,628.77
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,836.92,606.46
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,801.04,582.81
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,761.55,556.61
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,720.55,528.13
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,673.3,495.79
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,626.3,462.88
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,576.31,426.19
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,526.77,389.06
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,473.73,349.34
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,421.99,309.54
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,368.51,267.56
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,318.06,227.13
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,266.33,185.46
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,218.33,146.89
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,170.69,110.47
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,129.28,81.37
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,89.55,57.58
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,66.54,49.95
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,52.59,37.89
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,39.66,26.2
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,20.69,3.82
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,12.12,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,27.93,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,74.71,47.32
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,130.61,92.25
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,186.48,138.02
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,253.43,193.35
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,310.08,240.73
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,374.8,293.39
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,363.33,284.61
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,325.69,253.67
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,461.49,360.7
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,611.72,475.43
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,661.55,509.81
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,713.26,543.58
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,682.15,515.67
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,627.32,469.02
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,752.96,562.82
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,873.77,644.8
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,904.71,664.03
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,933.16,681.96
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,956.41,694.96
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,976.84,706.07
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,991.85,713.33
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,1003.68,718.55
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,913.89,655.69
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,804.94,572.48
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,914.08,655.35
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,1007.23,717.07
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,996.7,708.21
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,982.98,698.0
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,963.74,685.5
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,941.47,671.12
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,914.45,653.97
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,884.69,635.0
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,850.11,612.79
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,813.19,588.92
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,772.17,562.13
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,729.36,533.91
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,619.31,454.64
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,531.28,388.2
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,542.3,399.95
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,531.96,393.94
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,478.39,353.2
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,425.35,311.74
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,369.49,266.6
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,316.1,222.51
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,259.62,176.09
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,208.81,134.09
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,158.42,94.68
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,113.96,63.23
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,71.21,39.1
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,44.05,31.08
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,36.97,24.88
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.22,17.72
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.72,0.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,13.82,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,34.8,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,84.87,52.3
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,142.06,98.21
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,201.04,146.93
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,270.18,204.29
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,328.05,252.91
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,390.73,304.07
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,449.94,351.42
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,511.84,399.56
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,566.78,440.82
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,622.42,481.44
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,673.19,515.27
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,720.36,545.39
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,764.9,574.08
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,808.02,601.4
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,846.77,625.4
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,883.45,647.77
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,914.11,665.91
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,942.11,682.2
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,965.37,695.6
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,985.58,707.03
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,999.63,715.39
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,1010.38,721.73
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,1010.87,720.29
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,1007.57,716.56
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,1005.01,714.69
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,999.25,710.84
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,987.91,703.77
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,973.57,694.84
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,954.82,682.83
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,933.17,668.98
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,906.43,650.42
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,877.08,630.2
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,843.53,609.61
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,807.76,587.37
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,764.66,558.91
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,720.46,529.49
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,674.43,497.91
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,627.55,464.94
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,577.11,427.57
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,525.09,388.37
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,472.23,348.5
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,420.38,308.29
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,366.16,264.87
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,314.89,223.08
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,262.99,181.03
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,214.86,142.09
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,166.31,104.71
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,123.22,74.31
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,82.81,50.87
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,56.91,41.74
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,48.56,34.39
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,35.86,22.97
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,18.48,1.77
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,14.12,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,37.59,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,87.91,53.63
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,148.76,102.68
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,204.98,150.05
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,270.07,204.72
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,328.49,253.84
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,391.87,305.61
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,450.01,351.37
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,510.71,397.54
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,565.06,438.16
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,621.47,479.13
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,591.0,451.27
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,534.62,403.96
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,670.88,506.38
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,811.46,603.47
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,845.17,623.04
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,880.86,644.31
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,911.82,661.86
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,940.21,677.56
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,962.5,689.53
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,981.79,699.57
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,996.44,708.16
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,1007.88,714.8
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,1013.53,716.34
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,1015.83,715.96
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,1012.81,713.71
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,1006.51,709.61
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,995.08,700.96
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,980.58,690.44
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,961.14,678.31
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,938.78,664.37
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,910.85,647.14
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,880.32,628.25
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,846.88,607.05
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,811.16,584.24
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,769.72,557.69
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,726.85,529.91
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,680.58,499.6
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,633.73,467.16
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,582.53,429.93
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,531.35,391.78
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,478.33,351.87
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,426.01,311.31
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,368.38,265.33
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,315.51,222.04
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,261.66,178.11
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,211.24,136.94
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,161.67,98.49
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,118.07,67.83
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,75.96,44.01
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,49.04,35.22
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,40.64,27.88
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.77,19.68
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,17.29,0.7
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,9.9,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,22.25,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,69.1,43.1
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,121.26,85.13
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,178.94,132.07
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,244.22,185.65
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,302.07,233.43
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,365.85,284.82
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,426.15,331.65
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,487.66,377.94
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,543.26,419.21
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,600.32,460.47
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,649.69,494.9
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,698.4,528.06
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,743.91,557.5
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,788.59,585.57
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,826.72,608.76
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,862.88,630.37
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,891.27,646.18
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,920.58,662.45
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,942.8,674.18
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,962.17,684.07
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,977.02,690.79
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,988.93,695.67
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,993.31,695.85
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,994.54,694.19
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,992.21,692.19
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,986.88,688.43
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,975.16,679.69
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,960.67,669.36
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,941.56,657.92
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,919.86,644.88
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,892.88,628.46
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,863.61,610.54
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,830.07,589.76
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,794.67,567.63
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,754.1,541.73
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,712.21,513.8
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,666.67,483.69
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,620.59,452.43
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,571.3,417.23
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,522.04,381.2
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,469.78,342.75
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,418.92,304.25
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,365.95,262.74
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,315.43,222.35
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,263.55,181.22
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,215.53,143.23
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,168.16,107.46
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,126.77,78.72
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,87.11,55.57
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,65.1,48.48
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,50.74,36.14
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,37.37,24.08
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,19.43,0.71
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,13.51,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,41.6,24.96
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,74.55,52.25
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,111.57,82.63
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,152.13,115.9
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,190.9,147.47
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,231.71,180.0
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,270.06,209.79
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,308.71,239.05
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,319.0,245.33
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,319.23,243.65
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,402.65,305.54
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,492.16,369.81
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,486.04,362.17
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,482.52,356.58
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,610.32,449.55
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,747.27,544.8
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,770.45,556.74
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,791.16,567.58
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,821.2,585.13
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,849.48,601.28
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,934.86,662.63
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,1011.06,709.72
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,1012.31,708.31
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,1009.87,705.3
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,1006.83,703.51
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,1000.61,699.83
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,989.32,691.96
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,975.07,682.34
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,955.99,671.13
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,934.07,658.13
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,906.66,641.58
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,876.73,623.33
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,842.66,602.05
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,807.36,579.84
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,767.22,554.38
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,725.16,527.35
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,678.57,496.66
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,631.06,463.92
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,580.51,427.4
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,529.91,389.98
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,476.41,349.99
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,421.24,307.61
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,366.25,263.69
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,313.36,220.47
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,260.03,176.95
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,210.09,136.2
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,160.2,97.3
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,115.45,65.56
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,73.41,42.04
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,47.56,33.97
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,38.71,26.26
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.35,17.67
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,11.01,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,27.18,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,77.43,46.97
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,133.35,92.29
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,189.64,138.63
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,258.48,195.32
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,317.06,243.88
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,380.93,295.25
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,440.9,342.34
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,504.6,390.78
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,560.76,431.96
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,616.55,471.64
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,668.24,506.04
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,719.88,538.28
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,765.31,566.66
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,809.47,593.79
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,848.88,617.39
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,881.81,636.49
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,912.85,654.25
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,941.32,670.26
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,964.62,682.9
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,984.95,693.69
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,999.22,702.15
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,1010.25,708.72
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,1016.97,711.25
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,1020.38,711.84
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,1017.41,710.06
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,1011.13,706.37
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,999.65,698.39
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,985.03,688.55
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,965.41,676.77
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,942.8,663.13
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,914.55,645.89
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,883.63,626.89
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,849.36,605.39
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,812.79,582.28
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,679.77,490.24
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,566.22,405.93
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,612.45,445.69
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,635.43,466.96
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,582.8,428.58
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,531.43,390.42
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,477.86,350.38
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,424.89,309.49
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,369.45,265.13
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,313.35,219.37
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,258.7,174.63
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,207.21,132.39
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,156.49,92.53
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,110.96,60.27
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,67.49,36.47
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,41.71,29.11
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,34.87,23.1
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,26.91,15.69
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,24.13,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,72.56,43.67
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,125.94,87.02
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,180.25,131.63
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,246.72,186.33
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,304.34,234.01
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,367.35,284.69
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,365.52,283.7
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,344.36,266.21
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,463.51,358.47
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,600.46,460.52
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,650.78,494.82
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,702.65,528.6
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,747.71,556.56
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,791.61,583.23
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,830.51,606.38
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,862.96,625.0
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,893.95,642.19
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,922.46,657.59
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,945.92,670.02
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,966.49,680.62
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,981.54,689.19
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,993.43,695.91
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,999.07,699.27
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,1001.39,700.73
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,998.45,698.65
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,992.32,694.72
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,981.58,686.64
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,967.8,676.81
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,949.1,665.76
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,927.49,652.93
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,901.64,637.39
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,873.08,620.07
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,838.97,599.06
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,802.63,576.45
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,760.54,549.81
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,717.17,522.02
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,594.1,432.99
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,493.28,357.78
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,469.53,342.21
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,442.69,323.54
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,391.26,286.79
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,346.14,254.13
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,332.14,241.74
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,304.53,216.05
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,254.53,175.27
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,205.42,134.96
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,157.7,97.72
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,115.06,67.42
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,74.2,44.13
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,49.21,35.32
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.19,26.62
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.59,16.96
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.44,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,72.08,42.46
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,135.94,92.39
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,192.69,139.04
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,259.7,193.85
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,317.3,241.16
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,379.84,290.79
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,438.27,335.16
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,499.19,379.67
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,554.06,419.51
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,609.72,458.81
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,660.79,492.69
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,708.27,523.11
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,753.05,551.3
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,796.48,578.27
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,835.6,602.52
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,872.71,625.3
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,903.84,643.7
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,932.37,660.4
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,955.18,673.84
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,974.97,685.4
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,990.13,695.15
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,1002.01,702.97
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,1007.06,705.15
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,1008.64,705.29
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,1006.81,704.52
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,1001.62,701.77
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,990.19,695.47
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,975.58,687.22
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,956.42,675.56
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,934.22,662.0
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,907.29,645.62
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,877.65,627.41
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,843.62,606.01
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,807.25,582.92
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,721.7,524.57
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,647.54,469.12
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,628.78,458.72
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,603.94,443.2
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,524.39,385.23
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,456.8,335.42
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,331.63,244.4
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,226.78,167.32
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,262.43,193.15
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,283.54,205.3
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,245.03,173.83
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,199.8,136.59
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,155.91,102.55
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,114.91,72.62
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,74.91,45.61
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,40.99,28.63
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.03,22.48
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.16,15.06
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,19.76,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,69.4,40.91
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,122.0,83.8
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,176.81,128.32
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,244.27,183.17
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,301.96,230.29
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,365.11,280.31
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,425.35,326.74
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,489.73,374.74
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,544.26,414.29
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,599.94,453.54
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,650.3,488.21
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,702.25,521.96
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,656.53,485.36
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,584.54,428.63
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,593.82,433.23
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,592.48,430.06
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,503.25,365.18
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,401.85,290.75
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,559.5,403.47
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,719.68,512.04
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,863.93,615.95
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,996.58,702.06
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,911.47,644.09
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,806.39,566.54
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,747.42,526.24
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,683.51,481.86
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,836.73,594.02
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,966.13,679.51
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,698.4,500.62
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,430.05,305.66
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,665.54,481.62
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,869.71,621.18
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,836.04,598.43
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,800.18,575.67
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,682.8,493.67
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,582.14,418.92
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,608.83,443.68
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,615.96,453.05
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,566.37,416.92
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,517.06,380.41
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,464.69,341.47
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,413.58,302.37
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,351.03,254.07
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,297.22,212.48
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,215.2,153.65
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,159.21,116.85
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,133.4,97.39
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,108.72,78.77
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,84.72,60.98
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,65.93,49.11
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,46.92,32.9
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,27.65,16.08
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,14.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,27.19,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,79.57,45.36
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,138.87,94.1
