Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,196.43,142.05
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,264.4,198.63
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,323.34,247.36
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,387.26,298.17
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,445.46,342.9
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,507.63,388.69
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,562.7,427.91
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,618.54,466.08
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,669.62,498.13
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,716.81,526.01
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,762.55,553.78
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,806.91,580.2
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,845.09,601.05
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,881.14,620.26
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,913.01,639.74
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,942.24,657.59
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,965.76,671.08
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,986.21,682.7
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,1000.93,691.81
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,1012.34,699.03
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,1017.87,701.32
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,1019.94,701.63
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,1017.57,700.81
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,1011.81,698.04
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,1000.77,690.65
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,986.5,681.37
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,967.14,670.06
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,944.71,656.88
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,918.23,641.16
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,888.79,623.51
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,853.73,601.91
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,816.26,578.64
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,666.61,476.87
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,539.88,383.73
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,602.05,435.01
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,638.4,465.59
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,587.38,428.58
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,535.79,390.61
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,481.67,350.48
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,424.97,307.18
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,369.04,262.55
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,314.54,217.91
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,259.02,172.41
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,206.41,129.22
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,151.09,85.79
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,102.96,51.92
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,58.17,28.58
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,34.15,22.7
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,28.79,17.95
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,23.05,12.34
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,29.82,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,83.91,46.87
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,143.93,96.7
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,200.34,143.9
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,266.14,198.4
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,324.83,246.62
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,387.45,295.99
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,445.92,340.38
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,506.96,384.68
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,562.16,424.5
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,618.09,463.61
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,666.38,495.16
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,717.21,527.68
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,761.84,554.86
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,805.04,580.72
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,843.96,603.83
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,880.76,625.38
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,911.93,642.79
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,940.41,658.44
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,963.62,671.18
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,983.74,682.05
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,999.13,690.64
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,1011.19,697.31
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,1015.4,698.28
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,1016.04,697.25
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,1013.69,696.01
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,1007.97,692.82
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,996.95,686.51
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,982.7,678.33
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,963.37,667.05
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,940.97,653.92
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,914.22,636.71
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,884.68,617.76
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,850.3,596.7
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,813.54,574.0
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,771.26,547.55
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,727.57,519.93
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,681.39,491.13
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,634.01,459.2
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,583.14,423.01
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,529.64,384.06
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,475.55,344.28
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,422.05,303.58
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,366.48,259.61
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,312.74,216.02
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,255.15,169.59
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,203.15,127.41
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,151.94,87.87
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,105.86,55.96
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,61.93,32.81
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,38.61,26.38
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,32.1,20.64
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,24.65,13.51
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,23.0,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,74.35,41.33
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,130.92,88.51
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,188.27,135.82
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,254.91,190.65
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,313.64,239.31
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,377.57,290.46
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,436.36,335.53
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,497.48,380.54
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,553.2,420.75
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,609.82,460.25
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,661.59,494.25
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,713.34,526.65
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,754.97,551.92
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,798.82,578.36
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,838.2,601.88
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,875.67,623.97
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,907.9,642.56
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,937.54,659.43
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,961.37,672.62
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,982.22,684.0
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,997.0,693.1
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,1008.45,700.29
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,1014.04,702.53
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,1016.14,702.75
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,1013.3,701.13
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,1007.08,697.57
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,996.55,690.01
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,982.78,680.58
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,963.42,669.18
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,940.99,655.91
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,913.31,637.98
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,882.89,618.34
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,848.54,597.18
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,811.8,574.37
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,768.97,547.4
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,724.89,519.37
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,678.9,490.27
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,631.74,458.21
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,578.93,420.63
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,527.34,382.86
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,472.85,342.71
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,419.03,301.71
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,364.04,258.14
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,310.84,214.92
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,253.45,168.61
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,201.74,126.67
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,150.47,87.13
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,104.42,55.3
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,60.99,32.51
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,38.72,26.33
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,31.74,20.22
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,23.87,12.72
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,18.01,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,67.97,37.22
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,123.07,83.15
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,178.13,128.51
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,245.75,184.25
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,304.54,233.0
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,368.83,284.69
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,429.08,331.96
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,493.45,380.82
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,548.84,421.26
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,604.03,460.25
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,656.68,494.85
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,709.58,527.53
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,755.44,555.44
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,796.0,579.28
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,834.92,602.01
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,872.0,623.23
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,903.97,640.93
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,933.38,656.87
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,957.05,669.56
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,977.75,680.43
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,992.86,687.89
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,1004.7,693.43
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,1010.2,695.21
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,1012.25,695.03
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,1009.39,693.03
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,1003.18,689.15
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,991.73,682.59
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,977.11,674.19
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,957.45,662.37
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,934.79,648.75
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,797.6,559.77
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,667.68,466.6
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,748.67,530.05
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,806.22,571.38
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,763.15,543.92
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,719.16,516.2
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,672.06,485.06
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,624.36,451.94
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,524.15,379.01
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,446.71,321.8
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,440.07,318.38
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,413.09,297.37
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,336.79,240.23
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,282.14,200.54
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,222.76,157.57
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,177.68,126.19
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,153.78,101.27
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,109.52,62.16
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,68.23,40.01
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,46.42,32.64
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,36.68,24.15
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.39,14.45
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.37,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.91,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,24.34,11.36
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,44.64,29.7
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,76.04,55.3
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,107.55,81.04
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,141.93,108.83
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,178.65,138.12
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,264.58,205.49
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,363.23,280.77
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,438.87,337.06
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,514.98,392.36
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,574.86,433.52
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,637.34,475.31
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,682.74,503.42
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,730.78,532.41
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,774.9,558.43
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,818.82,583.11
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,851.32,600.04
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,881.93,615.6
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,912.48,631.75
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,937.71,644.54
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,953.47,654.38
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,966.37,662.57
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,980.59,670.18
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,985.98,672.4
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,865.38,596.15
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,725.92,499.91
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,535.94,375.57
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,341.96,241.4
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,649.03,465.02
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,920.83,642.34
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,895.14,624.17
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,866.68,606.65
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,832.38,586.2
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,795.92,564.14
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,681.02,485.72
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,582.57,413.99
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,610.02,439.62
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,617.39,449.56
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,396.93,290.98
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,220.73,159.56
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,306.27,224.11
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,373.16,271.69
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,340.91,245.89
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,299.16,210.85
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,215.09,151.1
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,161.55,117.73
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,133.2,96.77
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,106.71,77.2
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,82.22,59.2
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,63.25,47.03
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,43.4,30.02
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,23.16,12.15
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,6.43,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,41.63,21.62
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,80.5,55.58
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,133.23,98.29
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,190.29,144.88
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,243.54,188.64
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,302.5,236.2
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,319.85,249.81
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,331.66,258.13
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,373.99,289.83
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,409.33,315.55
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,426.93,326.56
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,441.57,335.13
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,487.95,368.4
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,535.19,401.67
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,542.95,404.56
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,548.12,405.79
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,539.0,397.72
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,520.12,382.94
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,729.18,538.04
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,928.01,675.18
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,943.84,683.47
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,956.91,691.61
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,852.6,618.08
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,734.09,530.99
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,856.66,623.48
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,961.95,697.23
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,863.9,627.55
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,761.17,551.16
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,779.01,565.85
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,793.58,577.46
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,700.33,511.08
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,611.12,446.85
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,667.57,490.67
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,713.64,525.58
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,695.64,513.91
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,673.67,499.6
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,616.58,459.06
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,561.14,419.29
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,413.02,310.02
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,288.32,216.05
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,347.88,262.6
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,386.86,290.0
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,331.0,246.13
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,283.46,208.72
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,238.52,172.63
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,194.99,137.48
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,153.14,104.57
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,114.34,76.02
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,73.53,48.53
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,47.35,34.77
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.4,24.94
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.83,13.68
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,26.54,16.12
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,48.31,33.64
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,136.53,103.99
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,234.36,179.31
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,258.18,196.24
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,282.01,213.14
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,303.98,228.86
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,325.85,244.39
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,414.28,309.18
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,512.92,379.03
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,497.44,366.41
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,488.05,358.58
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,526.31,384.86
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,572.09,415.73
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,562.5,408.22
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,559.7,405.66
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,612.7,442.13
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,658.1,472.75
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,809.91,583.74
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,948.47,681.2
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,940.01,674.96
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,928.78,668.12
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,910.22,656.29
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,889.28,643.0
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,832.29,602.32
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,778.14,562.78
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,709.52,515.01
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,645.27,469.68
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,675.41,496.36
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,689.63,510.69
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,644.85,478.73
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,599.77,446.29
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,551.24,410.92
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,502.98,374.93
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,451.57,336.29
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,401.72,297.85
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,350.21,256.8
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,301.07,216.93
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,250.23,176.1
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,203.64,138.95
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,157.62,103.76
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,116.87,75.21
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,82.38,55.96
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,61.45,46.27
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,45.07,31.9
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,29.39,16.89
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,36.49,17.4
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,69.23,47.05
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,108.93,79.76
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,157.05,119.42
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,200.09,155.14
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,246.34,192.87
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,270.5,211.9
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,296.72,231.64
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,333.17,258.68
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,369.14,284.64
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,370.14,283.02
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,360.16,273.15
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,449.83,339.93
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,537.18,403.05
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,516.73,384.49
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,484.17,357.93
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,705.68,523.64
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,914.91,665.29
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,938.67,676.64
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,959.61,687.7
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,975.09,696.7
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,987.44,703.82
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,865.88,620.43
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,719.38,512.54
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,866.16,621.77
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,990.38,704.21
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,979.55,696.64
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,965.65,688.34
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,946.32,676.27
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,924.06,662.4
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,897.21,645.57
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,867.76,627.04
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,833.6,606.85
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,797.22,584.92
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,708.63,523.16
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,630.91,465.02
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,633.18,471.01
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,619.8,464.41
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,515.5,385.56
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,434.58,323.71
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,390.15,291.46
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,346.89,259.29
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,321.43,238.46
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,284.87,207.53
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,237.82,169.55
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,192.41,132.81
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,148.26,98.5
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,107.75,69.28
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,70.93,47.28
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,54.16,40.32
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,40.2,27.96
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,25.72,13.92
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.85,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,51.31,24.43
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,106.11,72.16
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,158.65,115.64
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,220.57,167.0
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,277.06,214.4
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,339.78,265.79
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,400.16,313.66
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,461.68,361.01
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,517.28,403.06
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,574.49,445.16
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,553.97,425.14
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,512.94,389.94
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,550.33,416.31
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,587.8,441.83
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,620.99,462.13
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,652.26,480.71
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,655.48,480.01
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,648.08,472.42
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,628.74,456.0
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,606.96,438.07
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,618.99,444.33
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,630.28,449.75
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,619.07,439.83
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,600.96,425.67
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,812.71,576.38
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,995.4,690.63
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,985.94,680.38
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,973.21,670.71
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,954.44,661.33
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,932.63,650.02
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,906.33,634.5
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,877.11,617.02
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,843.21,597.61
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,806.91,576.35
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,760.62,548.19
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,714.29,519.49
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,667.36,488.12
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,619.55,455.04
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,569.33,419.8
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,518.61,382.92
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,437.39,322.78
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,374.34,275.84
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,345.97,251.87
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,301.76,213.04
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,247.49,168.36
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,196.76,126.79
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,146.35,87.72
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,101.32,56.7
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,59.55,35.34
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,42.06,29.82
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,32.56,21.36
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.52,11.12
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,10.45,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,56.85,26.16
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,111.24,74.92
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,166.42,120.27
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,234.98,176.93
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,294.17,226.84
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,359.24,280.33
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,354.19,277.14
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,328.48,256.07
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,453.58,353.64
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,597.86,461.44
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,649.44,496.54
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,702.73,531.09
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,748.9,559.98
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,793.9,587.59
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,833.58,611.19
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,866.85,630.27
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,898.99,648.86
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,928.61,665.7
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,847.56,608.71
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,736.46,525.2
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,875.67,627.09
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,1002.17,708.37
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,1010.97,711.69
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,1016.46,714.06
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,1014.08,712.68
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,1008.26,709.33
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,997.09,701.67
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,982.62,692.04
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,962.99,680.29
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,940.25,666.59
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,912.26,649.53
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,881.52,630.63
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,846.3,608.44
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,808.68,584.56
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,767.4,558.26
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,724.28,530.44
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,677.23,500.33
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,628.96,466.78
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,577.53,429.07
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,525.79,390.12
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,468.6,346.84
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,414.26,304.2
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,357.61,258.1
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,303.01,212.64
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,247.82,166.72
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,193.16,121.62
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,141.58,81.45
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,95.36,49.9
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,52.06,28.8
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,36.07,24.66
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,28.94,18.24
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,21.27,9.84
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
