Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,51.96,21.45
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,118.47,78.79
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,177.53,127.68
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,247.94,186.38
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,307.61,236.99
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,372.87,290.65
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,433.07,338.95
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,496.06,387.86
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,552.29,430.91
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,609.42,473.48
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,660.5,508.37
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,707.51,539.12
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,753.2,568.25
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,797.56,595.96
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,837.07,620.19
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,874.57,642.82
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,906.15,661.04
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,935.06,677.39
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,959.65,691.13
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,981.2,702.91
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,996.11,711.9
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,1007.66,718.89
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,1014.26,721.37
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,1017.38,721.78
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,1014.5,719.97
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,1008.16,716.12
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,996.45,707.5
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,981.44,696.92
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,961.74,684.58
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,938.91,670.29
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,911.34,651.85
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,881.01,631.65
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,846.17,609.52
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,808.9,585.68
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,764.11,556.77
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,718.59,527.06
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,671.95,496.36
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,622.92,462.16
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,570.97,424.05
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,519.08,384.99
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,464.92,343.89
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,411.53,302.06
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,353.17,254.93
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,299.36,210.33
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,244.82,165.34
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,193.83,123.51
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,143.32,84.68
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,98.85,54.7
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,57.11,34.09
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,41.43,29.11
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.29,20.94
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.64,10.47
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,41.44,16.39
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,90.4,61.6
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,151.18,110.08
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,223.3,168.9
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,283.02,218.79
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,349.47,272.98
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,416.54,326.48
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,487.58,381.65
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,545.26,424.91
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,604.39,467.95
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,657.91,505.04
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,714.03,541.17
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,761.09,571.08
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,806.98,599.72
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,848.83,625.39
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,884.23,646.46
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,916.82,665.03
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,946.81,681.72
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,971.46,695.1
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,993.17,706.57
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,1008.84,715.67
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,1021.18,722.79
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,1028.09,725.09
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,1031.55,725.35
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,1028.53,723.17
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1022.06,718.98
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,1011.2,710.69
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,997.0,700.43
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,976.65,687.85
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,953.19,673.36
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,925.28,656.3
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,894.48,637.33
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,858.41,614.61
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,819.95,590.19
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,777.74,563.1
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,733.66,534.52
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,685.77,502.72
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,636.68,467.82
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,584.12,429.6
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,529.0,388.6
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,472.83,346.37
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,417.29,303.22
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,360.07,257.56
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,304.8,212.25
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,248.8,165.93
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,193.38,120.55
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,140.99,80.25
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,94.35,49.07
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,50.65,28.57
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,36.39,24.76
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,29.26,18.37
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,21.04,8.93
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,48.52,17.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,109.27,72.86
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,167.17,120.3
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,240.32,180.71
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,300.18,231.13
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,365.96,284.91
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,428.56,334.88
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,494.64,386.01
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,550.87,427.92
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,608.09,469.21
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,661.44,504.6
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,714.87,538.16
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,757.41,564.27
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,802.27,591.53
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,842.21,615.27
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,880.18,637.42
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,912.42,655.59
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,941.96,671.9
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,966.14,684.69
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,987.24,695.54
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,1001.65,703.66
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,1012.67,709.81
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,1019.27,711.87
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,1022.35,711.89
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,1019.39,710.19
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,1012.96,706.5
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,1001.12,698.12
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,985.95,687.8
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,966.57,676.35
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,944.03,662.95
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,916.1,646.13
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,885.29,627.42
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,850.08,605.74
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,812.42,582.32
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,770.11,555.59
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,725.93,527.32
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,678.61,497.53
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,630.0,464.11
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,578.0,426.33
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,525.57,387.17
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,470.37,345.49
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,412.81,300.73
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,355.74,254.48
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,300.44,208.55
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,244.56,162.21
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,191.96,118.89
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,136.72,76.33
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,89.45,44.82
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,45.7,25.07
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,32.95,21.88
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,26.59,16.1
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,19.76,7.53
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,50.11,16.07
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,116.86,76.53
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,174.92,124.63
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,244.62,182.46
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,304.58,232.8
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,370.36,286.24
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,431.43,334.6
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,495.15,383.36
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,552.13,425.3
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,610.15,466.57
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,662.93,501.77
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,715.53,535.3
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,757.89,561.13
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,802.5,588.1
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,842.89,611.81
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,881.19,633.85
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,912.9,651.39
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,941.92,667.11
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,966.59,680.46
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,988.19,691.91
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,1003.61,701.01
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,1015.65,708.18
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,1021.22,710.02
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,1023.26,709.86
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,1020.78,708.52
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,1014.81,705.18
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,1003.41,697.16
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,988.63,687.19
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,969.15,675.8
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,946.49,662.46
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,918.38,646.01
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,887.36,627.61
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,851.96,605.93
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,814.1,582.49
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,771.3,555.55
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,726.88,527.23
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,679.27,497.17
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,630.42,463.69
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,578.18,425.87
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,525.42,386.59
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,467.47,343.06
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,412.35,300.07
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,355.4,253.92
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,300.22,208.13
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,244.04,161.63
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,188.55,116.19
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,136.1,75.92
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,89.04,44.8
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,45.06,25.29
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,33.1,22.0
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,26.28,15.81
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,18.94,6.43
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,51.7,14.76
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,119.67,78.19
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,177.8,126.7
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,247.44,184.61
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,307.94,235.75
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,374.17,289.92
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,433.4,337.28
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,497.33,386.56
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,554.29,428.86
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,612.18,470.43
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,664.36,504.37
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,712.66,534.12
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,758.95,564.06
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,803.85,592.68
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,843.66,616.31
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,881.29,638.23
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,913.71,656.5
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,943.4,672.89
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,966.35,684.89
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,986.11,694.9
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,1002.02,704.38
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,1014.55,711.86
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,1020.13,714.06
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,1022.17,714.21
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,1020.16,713.07
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,1014.65,709.88
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,1002.27,701.07
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,986.57,690.33
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,966.65,678.13
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,943.57,664.0
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,915.72,647.15
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,885.08,628.45
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,849.04,605.91
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,810.61,581.68
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,768.83,555.04
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,725.17,526.9
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,677.32,496.27
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,628.29,462.43
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,576.5,424.75
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,524.17,385.62
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,466.16,342.03
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,411.01,299.02
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,354.1,252.87
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,298.75,206.91
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,242.49,160.36
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,186.97,114.96
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,134.56,74.72
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,87.25,43.55
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,43.18,24.5
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,32.37,21.37
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,25.51,15.13
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.11,5.24
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,50.76,12.16
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,117.82,76.7
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,175.48,125.12
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,244.1,182.51
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,305.02,233.87
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,371.89,288.45
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,432.69,336.8
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,495.68,385.19
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,552.54,427.04
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,610.44,468.15
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,663.66,503.9
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,716.71,537.78
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,759.78,563.48
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,805.23,590.21
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,844.56,612.67
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,881.78,633.41
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,913.92,652.4
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,943.36,669.63
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,966.99,681.82
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,987.51,692.08
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,1002.3,700.83
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,1013.7,707.66
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,1017.74,708.66
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,1018.19,707.64
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,1015.11,706.05
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,1008.62,702.49
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,995.82,694.23
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,979.8,684.07
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,959.65,672.32
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,936.46,658.68
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,908.12,641.77
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,877.13,623.1
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,750.05,539.29
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,634.86,456.0
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,685.54,498.88
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,713.74,523.79
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,665.66,490.56
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,616.64,455.89
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,516.02,381.19
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,437.78,322.3
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,430.14,317.62
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,401.77,294.48
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,268.16,195.52
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,180.22,133.9
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,195.71,137.64
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,185.75,117.34
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,135.09,78.23
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,89.51,47.95
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,47.94,29.59
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,38.05,26.06
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.2,17.25
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.94,4.31
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,44.16,7.97
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,101.17,66.12
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,155.14,110.8
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,220.15,164.7
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,281.32,215.77
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,347.39,269.53
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,289.03,225.23
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,201.87,155.03
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,228.68,175.2
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,255.5,194.74
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,469.33,361.65
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,694.73,525.88
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,741.44,554.28
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,787.08,582.56
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,827.68,606.98
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,861.68,626.72
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,894.11,645.27
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,924.04,662.03
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,948.39,675.45
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,969.77,686.98
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,985.04,695.76
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,997.06,702.61
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,1003.75,705.15
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,1007.06,705.71
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,1004.97,703.77
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,999.51,699.88
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,987.76,691.13
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,972.8,680.52
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,952.77,667.92
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,929.73,653.5
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,902.41,636.42
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,872.35,617.61
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,836.65,594.83
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,798.68,570.54
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,756.64,543.44
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,713.05,515.15
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,664.7,482.56
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,615.71,448.14
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,563.22,410.45
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,510.68,371.71
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,455.74,330.9
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,401.75,289.45
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,343.35,243.22
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,289.48,199.38
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,234.31,154.69
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,182.97,113.5
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,132.63,75.98
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,88.58,47.84
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,48.13,34.49
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,38.77,26.5
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,28.67,17.48
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,18.0,3.25
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,42.44,4.91
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,97.17,63.38
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,154.06,109.87
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,225.7,168.76
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,285.61,219.04
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,351.84,273.11
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,414.32,322.33
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,481.67,373.55
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,538.71,415.92
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,595.58,456.88
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,649.04,493.79
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,702.83,528.74
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,749.32,557.47
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,794.55,584.75
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,830.92,605.86
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,869.69,628.27
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,901.82,646.02
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,931.33,661.93
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,955.06,674.03
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,975.77,684.19
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,990.84,692.69
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,1002.58,699.24
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,1008.9,701.12
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,1011.77,701.01
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,1009.18,699.15
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,1003.14,695.33
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,991.25,687.02
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,976.06,676.81
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,956.2,665.19
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,933.23,651.66
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,904.5,634.49
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,873.01,615.5
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,838.06,593.89
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,800.72,570.6
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,756.54,542.62
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,711.33,513.7
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,663.54,481.68
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,613.47,446.59
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,561.8,409.45
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,509.95,371.14
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,454.43,329.83
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,399.8,287.81
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,343.81,243.08
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,287.42,197.23
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,232.32,152.49
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,180.97,111.26
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,130.54,73.78
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,86.38,45.91
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,45.44,32.11
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,37.53,25.33
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.53,16.39
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.23,1.54
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,36.13,0.9
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,81.8,53.46
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,140.11,100.51
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,207.45,155.48
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,265.92,204.05
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,331.29,257.03
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,396.92,309.0
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,466.17,362.31
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,523.63,404.89
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,582.79,447.35
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,636.92,484.22
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,689.85,518.19
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,737.24,547.69
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,783.62,575.92
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,823.87,599.83
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,862.4,622.32
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,895.44,640.97
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,926.02,657.9
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,944.4,666.98
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,965.35,677.8
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,980.84,686.58
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,993.12,693.49
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,1000.09,696.21
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,1003.75,697.03
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,1001.08,695.11
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,995.07,691.29
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,983.33,683.03
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,968.42,672.94
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,948.49,660.85
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,925.58,646.96
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,896.73,628.03
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,865.34,607.55
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,829.7,586.51
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,791.88,563.89
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,750.01,537.47
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,705.84,509.27
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,658.27,477.84
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,609.85,444.82
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,512.3,373.44
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,436.18,317.0
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,367.61,268.02
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,309.59,226.23
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,308.83,222.32
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,285.23,197.13
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,230.86,153.11
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,180.61,113.01
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,131.27,76.26
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,88.11,48.87
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.69,34.77
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.56,27.78
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,28.84,17.34
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.45,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,41.38,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,95.82,61.64
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,151.58,107.37
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,221.81,165.02
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,257.95,197.24
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,293.03,226.87
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,381.11,296.31
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,480.76,372.86
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,538.1,415.17
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,595.28,456.16
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,650.36,493.98
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,706.01,529.84
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,752.77,558.75
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,794.0,583.4
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,835.16,606.66
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,874.51,628.27
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,906.33,647.32
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,935.51,664.65
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,960.35,677.81
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,982.17,689.04
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,997.34,696.56
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,1009.14,702.09
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,1015.92,705.03
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,1019.23,705.96
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,1016.56,704.8
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,1010.38,701.59
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,998.76,693.65
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,983.76,683.72
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,963.05,671.41
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,939.2,657.15
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,910.9,640.33
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,879.72,621.57
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,843.23,598.79
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,804.34,574.31
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,762.08,547.6
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,717.93,519.34
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,669.59,488.35
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,620.07,454.14
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,567.88,416.11
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,515.27,376.73
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,456.99,332.84
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,401.55,289.55
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,343.9,242.95
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,288.29,197.0
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,232.16,150.9
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,176.95,106.29
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,124.86,67.46
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,78.68,38.83
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,35.99,24.26
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,31.43,20.26
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,23.54,13.04
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.0,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
