Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,36.8,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,88.86,57.43
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,143.42,102.26
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,210.07,157.06
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,269.51,206.68
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,338.22,262.5
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,400.99,312.56
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,469.02,365.25
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,526.48,408.15
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,585.49,450.84
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,640.77,488.84
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,695.41,523.74
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,741.8,552.71
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,787.05,580.38
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,828.17,604.77
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,862.82,624.52
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,895.37,643.01
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,925.38,659.7
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,950.14,672.93
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,971.98,684.29
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,987.3,693.01
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,999.33,699.81
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,1005.47,701.98
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,1008.18,702.18
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,1005.47,699.15
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,999.33,694.15
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,987.84,685.97
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,973.07,675.88
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,952.69,663.48
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,929.24,649.22
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,900.58,631.96
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,869.21,612.93
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,833.49,590.72
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,795.43,566.87
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,753.25,540.32
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,709.28,512.28
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,661.4,481.26
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,612.48,447.7
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,558.13,408.47
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,504.97,368.93
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,449.84,327.43
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,395.6,285.22
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,332.95,235.78
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,279.0,192.52
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,227.07,149.43
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,174.64,106.15
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,123.91,68.73
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,79.59,41.52
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,40.23,27.69
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,35.36,23.32
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.77,16.17
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,22.67,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,39.16,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,91.69,58.2
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,148.27,104.53
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,220.75,163.86
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,244.23,186.73
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,255.31,197.62
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,300.15,233.18
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,345.32,267.79
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,404.25,312.16
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,466.64,357.94
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,579.57,441.68
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,694.87,522.39
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,678.2,505.05
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,631.37,465.41
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,749.26,550.58
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,859.87,621.8
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,892.1,639.54
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,921.75,656.02
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,864.15,615.11
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,775.95,548.06
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,892.71,632.54
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,994.08,696.61
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,998.32,696.88
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,999.03,695.82
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,995.76,693.87
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,989.16,689.97
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,977.32,681.79
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,962.31,671.74
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,942.27,659.42
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,919.25,645.29
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,890.29,627.63
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,858.81,608.3
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,823.9,587.43
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,786.76,564.9
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,691.17,498.68
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,607.77,437.28
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,614.3,445.96
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,603.18,440.74
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,551.34,402.89
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,499.34,364.15
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,444.91,323.27
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,389.21,280.26
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,333.2,235.34
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,279.24,191.16
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,224.51,146.86
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,173.83,106.51
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,123.93,69.8
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,80.31,43.11
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,43.17,30.02
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,36.85,24.51
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,25.8,14.5
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,14.13,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,32.9,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,75.91,48.01
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,134.21,95.34
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,201.08,149.9
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,259.65,198.56
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,325.39,251.94
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,389.64,302.98
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,457.09,355.07
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,514.63,397.95
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,573.96,440.8
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,628.36,478.12
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,683.59,514.24
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,693.37,516.46
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,689.38,508.54
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,771.93,564.52
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,854.14,614.27
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,886.22,631.37
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,915.87,647.02
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,939.64,658.76
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,960.46,668.56
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,970.16,672.84
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,982.63,678.96
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,988.35,680.0
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,984.43,675.32
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,981.86,673.56
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,976.12,669.96
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,963.83,661.12
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,948.58,650.63
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,928.48,638.66
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,905.66,625.06
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,876.59,607.97
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,845.23,589.38
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,810.35,567.77
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,773.56,544.85
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,727.81,515.48
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,682.06,484.9
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,635.53,453.42
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,588.64,421.03
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,537.7,385.37
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,487.11,349.02
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,434.35,310.7
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,383.3,272.52
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,329.4,231.43
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,278.45,191.74
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,226.15,151.07
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,178.51,114.63
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,131.77,81.12
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,91.43,56.01
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,60.41,43.89
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,47.38,32.85
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,31.19,18.39
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.11,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,17.44,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,37.46,22.15
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,88.87,63.67
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,141.66,106.35
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,161.54,123.64
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,181.31,140.14
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,259.56,201.77
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,342.59,265.77
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,364.7,281.28
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,375.17,287.75
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,455.01,347.13
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,533.6,403.98
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,574.39,430.82
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,614.35,456.69
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,640.01,471.11
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,663.31,483.74
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,596.2,433.61
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,530.82,384.59
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,319.01,235.36
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,115.7,83.57
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,142.23,104.16
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,168.83,124.14
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,272.16,200.59
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,375.9,274.62
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,535.81,387.81
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,680.29,485.39
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,558.03,400.95
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,433.41,314.01
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,377.57,275.58
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,319.94,234.72
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,414.39,303.82
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,503.2,366.68
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,557.21,407.45
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,603.79,442.85
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,558.61,411.49
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,515.39,381.63
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,513.82,382.61
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,506.47,378.7
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,483.21,362.71
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,452.19,340.18
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,336.37,254.06
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,244.15,185.42
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,258.46,194.76
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,255.96,188.27
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,212.08,153.29
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,172.88,122.82
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,132.06,91.73
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,94.78,65.49
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,63.95,48.78
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,49.53,35.98
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,30.69,18.55
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.55,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,25.34,13.58
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,52.01,36.02
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,81.99,60.98
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,112.14,85.94
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,143.56,111.64
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,171.69,133.97
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,200.0,155.91
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,183.99,142.46
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,161.62,123.85
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,178.32,136.6
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,195.23,149.37
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,335.09,258.49
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,483.71,369.97
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,533.23,404.74
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,583.73,440.07
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,455.32,343.85
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,307.17,230.89
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,256.05,192.55
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,205.37,153.96
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,419.19,315.95
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,638.33,472.96
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,335.49,253.14
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,33.94,21.01
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,202.12,151.46
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,371.59,277.67
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,237.4,177.43
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,104.89,76.22
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,145.1,107.75
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,185.06,138.8
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,225.23,169.52
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,265.01,199.72
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,397.37,300.45
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,522.84,392.89
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,383.46,289.81
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,250.83,189.6
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,195.35,147.67
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,140.53,105.48
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,140.03,105.42
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,139.54,105.33
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,106.66,79.9
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,73.51,53.85
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,108.2,81.92
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,140.99,108.36
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,121.82,93.57
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,102.93,78.84
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,84.5,63.99
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,66.22,48.98
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,49.04,36.64
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,31.87,21.47
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,18.82,9.19
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.85,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,17.37,7.61
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,32.84,21.1
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,48.69,34.53
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,67.69,50.44
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,86.62,66.02
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,77.24,58.2
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,68.64,50.98
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,93.28,70.82
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,118.18,90.56
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,105.94,80.21
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,93.96,70.23
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,97.89,73.13
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,101.83,76.02
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,112.67,84.19
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,123.52,92.28
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,177.58,134.18
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,232.16,175.64
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,210.8,158.96
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,189.53,142.56
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,191.53,143.99
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,193.51,145.36
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,141.78,105.31
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,90.33,65.24
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,144.15,107.01
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,197.96,148.0
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,140.03,103.63
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,82.5,59.14
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,195.13,146.05
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,307.32,229.76
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,323.68,241.61
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,339.69,253.58
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,292.19,219.15
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,245.27,184.78
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,299.72,226.38
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,351.48,265.15
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,306.39,231.67
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,263.96,200.19
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,198.37,150.63
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,133.85,100.96
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,157.46,119.92
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,179.79,137.65
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,150.51,115.12
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,121.95,93.05
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,105.26,80.22
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,88.64,67.19
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,72.11,53.85
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,55.7,40.36
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,41.05,29.77
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,26.06,16.51
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,14.95,5.96
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.9,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,11.57,3.12
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,23.16,13.22
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,34.76,23.08
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,47.34,33.67
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,59.92,44.1
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,88.48,67.28
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,117.17,90.07
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,134.81,103.8
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,152.5,117.41
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,243.84,189.06
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,334.46,257.74
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,330.02,252.65
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,324.01,246.75
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,314.87,238.53
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,297.85,224.56
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,319.93,240.47
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,334.59,250.66
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,405.28,301.68
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,476.47,351.39
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,486.96,357.15
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,496.89,362.88
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,502.68,366.46
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,508.2,369.89
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,533.83,387.34
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,558.76,404.06
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,539.95,390.78
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,521.11,377.8
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,362.58,266.87
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,205.38,152.08
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,160.15,118.52
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,115.37,84.36
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,278.24,208.58
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,435.79,322.91
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,458.71,340.12
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,477.38,354.87
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,322.22,242.0
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,174.42,130.61
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,196.47,148.28
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,217.49,164.77
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,198.0,150.5
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,178.82,136.42
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,171.93,131.42
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,164.11,125.51
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,141.27,108.04
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,118.99,90.82
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,97.43,73.88
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,76.87,57.39
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,56.71,42.94
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,37.01,25.58
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,21.7,10.76
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.91,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.64,1.57
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,19.78,10.39
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,29.92,18.99
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,41.04,28.34
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,52.17,37.54
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,86.96,65.8
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,122.4,93.97
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,145.19,111.8
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,168.24,129.65
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,282.53,219.62
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,405.69,312.98
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,444.85,340.9
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,484.18,368.9
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,523.0,395.52
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,561.88,421.76
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,583.46,435.63
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,603.99,448.75
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,584.41,432.08
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,562.83,414.28
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,606.28,445.07
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,649.49,475.03
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,712.69,518.95
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,781.72,565.6
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,623.86,454.6
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,467.72,341.95
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,356.08,262.64
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,243.34,180.0
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,259.41,192.26
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,275.31,204.06
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,378.11,280.12
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,475.73,350.35
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,531.92,392.09
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,580.34,427.8
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,496.98,367.74
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,419.2,311.31
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,448.44,335.49
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,468.86,352.19
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,381.63,287.44
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,304.1,229.58
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,241.32,183.02
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,184.54,140.31
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,158.21,120.4
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,132.78,100.97
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,114.62,87.12
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,96.56,73.07
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,78.62,58.68
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,60.82,44.14
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,44.55,32.41
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,28.0,17.87
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,15.92,6.04
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,14.27,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,29.4,15.97
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,62.43,43.9
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,96.67,72.33
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,135.31,104.51
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,171.83,134.51
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,168.08,131.29
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,160.57,124.43
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,207.16,161.02
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,250.52,194.38
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,236.73,182.26
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,215.61,164.64
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,306.56,234.27
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,394.33,299.22
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,463.19,348.3
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,525.74,391.87
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,588.46,435.83
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,660.99,485.43
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,638.5,467.5
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,621.84,454.15
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,622.75,453.66
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,622.64,452.41
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,676.62,489.28
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,729.85,524.52
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,712.85,511.54
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,694.99,498.63
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,720.09,516.78
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,747.3,535.76
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,652.37,470.18
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,561.48,406.73
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,646.31,469.76
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,716.9,520.45
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,676.79,492.43
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,637.6,465.71
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,586.6,430.9
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,537.78,397.1
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,545.45,406.34
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,540.89,405.64
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,500.66,376.58
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,457.5,344.53
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,356.15,268.29
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,276.25,208.73
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,279.94,208.14
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,259.79,185.22
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,209.4,142.0
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,156.93,97.57
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,108.12,61.79
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,65.98,37.52
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,39.4,28.0
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,31.93,21.1
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.61,8.91
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,25.28,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,66.77,39.67
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,124.65,88.46
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,191.38,143.39
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,250.38,193.39
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,317.15,248.97
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,180.31,142.55
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,13.51,5.41
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,279.4,224.22
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,567.14,446.17
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,622.48,485.35
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,678.9,524.7
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,629.06,481.86
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,554.54,420.02
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,699.7,530.21
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,852.99,635.7
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,781.69,581.72
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,686.25,506.55
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,699.3,514.82
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,710.63,521.32
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,738.74,540.29
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,765.92,558.41
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,693.25,504.64
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,626.56,454.96
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,703.09,510.4
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,783.11,566.15
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,786.33,568.46
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,787.61,570.01
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,764.62,553.75
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,741.09,537.28
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,657.08,478.27
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,579.79,423.23
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,623.87,457.71
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,657.99,484.01
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,678.66,503.45
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,681.01,509.32
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,514.92,385.76
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,380.2,282.87
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,443.0,333.25
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,475.98,357.33
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,420.79,313.97
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,367.05,270.91
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,294.04,214.39
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,241.52,175.27
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,196.96,139.7
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,154.39,106.03
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,112.81,71.78
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,68.07,40.8
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,43.11,30.98
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,34.49,23.05
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,20.69,8.15
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,7.86,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
