Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,12.05,4.06
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,18.32,9.38
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,25.57,15.47
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,32.82,21.48
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,38.14,25.81
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,56.54,40.59
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,69.62,50.99
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,93.03,69.41
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,116.82,87.85
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,112.74,84.32
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,108.74,80.93
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,137.67,103.23
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,166.8,125.34
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,171.7,128.86
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,176.64,132.46
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,185.08,138.74
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,193.53,145.02
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,213.85,160.31
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,234.13,175.47
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,254.84,190.51
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,275.45,205.36
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,267.7,199.45
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,259.93,193.61
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,286.54,213.39
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,312.91,232.81
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,255.49,190.21
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,198.59,147.65
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,117.45,85.92
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,36.82,23.3
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,165.74,123.69
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,293.19,220.09
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,183.05,136.93
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,73.6,52.49
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,47.9,32.44
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,22.24,12.13
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,39.17,25.71
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,56.09,39.29
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,159.02,120.7
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,252.08,191.95
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,253.03,189.69
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,242.78,176.56
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,201.74,139.81
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,155.11,98.5
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,108.48,65.42
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,69.6,43.53
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,45.65,33.23
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,35.44,23.9
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,19.34,6.41
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,13.5,4.04
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,27.52,16.7
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,41.54,28.72
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,59.0,43.44
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,76.41,57.89
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,101.08,78.01
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,125.73,97.75
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,173.22,135.62
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,228.65,178.93
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,307.64,240.44
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,398.46,309.17
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,439.52,338.68
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,480.91,368.19
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,547.66,416.3
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,625.42,470.76
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,661.45,493.89
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,696.9,516.39
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,601.31,444.49
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,501.03,369.18
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,573.03,419.9
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,636.75,462.34
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,647.57,467.64
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,657.54,472.7
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,444.3,325.66
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,225.46,166.78
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,273.74,203.3
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,321.74,237.88
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,386.97,285.07
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,446.93,327.74
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,468.16,343.38
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,487.95,358.26
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,398.82,295.06
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,311.85,232.32
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,300.27,224.74
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,288.65,216.71
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,286.19,215.48
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,281.79,212.76
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,284.98,215.93
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,286.1,217.35
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,233.66,178.21
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,186.34,142.63
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,206.17,156.99
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,218.97,163.97
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,180.83,133.38
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,143.72,103.81
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,109.06,77.33
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,76.91,54.72
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,53.97,40.56
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,36.3,24.69
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,18.83,4.96
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,60.89,44.39
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,120.55,92.19
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,167.32,129.23
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,221.74,171.67
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,269.66,208.07
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,318.99,244.88
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,348.61,266.35
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,378.18,287.64
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,414.31,313.16
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,450.68,338.48
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,604.65,453.03
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,756.1,561.23
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,696.12,514.74
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,629.78,464.49
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,689.58,507.87
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,757.07,555.12
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,682.27,499.68
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,613.67,448.59
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,811.08,597.97
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,983.62,715.47
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,884.34,646.86
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,775.07,564.66
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,698.35,510.62
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,621.09,455.15
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,583.26,428.0
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,546.24,401.13
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,676.01,503.48
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,774.82,577.1
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,611.2,457.49
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,470.79,349.71
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,543.54,410.25
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,586.1,445.37
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,531.7,403.39
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,478.04,361.36
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,419.88,314.8
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,364.88,269.49
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,307.8,221.97
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,254.0,176.56
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,199.65,131.68
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,150.22,92.35
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,102.17,58.81
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,61.94,37.58
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,40.72,28.85
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.56,20.34
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.94,1.85
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,23.68,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,62.34,33.91
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,122.12,86.11
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,189.16,141.6
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,249.41,192.93
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,317.76,250.17
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,275.31,217.83
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,205.05,160.38
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,382.38,303.95
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,574.14,453.79
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,631.73,495.72
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,688.68,535.68
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,736.76,567.45
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,783.82,597.99
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,827.29,625.52
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,864.46,648.34
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,897.49,669.47
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,927.88,688.76
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,953.66,703.83
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,976.53,716.96
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,991.52,725.63
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,1003.11,732.16
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,1008.75,733.78
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,1010.83,733.23
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,1007.85,731.02
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,1001.33,726.66
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,988.85,718.53
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,972.97,708.28
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,951.41,694.01
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,926.7,677.74
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,896.69,657.98
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,863.87,636.34
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,826.78,611.76
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,787.34,585.48
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,740.99,554.32
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,693.58,521.76
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,643.22,485.0
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,592.03,446.84
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,537.32,405.23
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,483.13,362.95
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,426.31,318.06
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,368.57,271.3
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,310.55,222.98
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,255.58,176.57
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,200.24,131.24
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,149.88,91.48
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,100.83,57.34
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,59.69,36.17
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.07,28.25
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,31.7,20.33
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,16.02,0.02
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,30.68,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,85.43,45.3
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,148.12,103.03
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,223.56,166.09
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,286.78,220.9
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,357.18,280.41
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,421.54,333.29
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,489.29,387.13
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,548.35,433.16
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,608.58,478.71
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,555.6,433.13
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,470.55,362.65
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,638.2,492.07
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,808.94,611.97
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,849.45,636.24
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,887.74,659.55
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,920.45,679.74
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,950.27,697.93
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,973.55,710.63
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,993.52,721.18
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,1008.08,729.73
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,1019.07,736.1
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,1021.7,735.74
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,1020.54,733.13
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,1016.48,730.28
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,1008.81,725.26
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,994.18,715.89
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,976.14,704.44
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,825.56,602.34
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,671.7,487.74
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,781.79,574.48
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,863.38,632.77
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,825.97,607.55
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,786.18,581.39
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,738.38,549.53
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,689.72,516.42
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,639.75,481.3
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,588.95,444.56
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,437.67,330.23
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,322.24,242.01
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,359.64,270.15
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,365.32,269.21
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,306.99,220.36
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,251.72,173.62
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,196.3,127.82
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,145.74,87.74
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,96.87,54.28
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,56.48,34.38
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,38.19,26.64
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,29.33,18.26
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,29.38,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,81.29,41.9
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,141.56,98.79
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,212.03,157.87
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,275.08,211.93
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,345.53,270.8
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,408.51,321.83
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,475.52,374.15
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,534.37,419.21
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,594.76,464.04
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,648.28,501.57
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,703.84,537.95
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,751.22,567.44
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,797.31,595.47
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,834.66,617.06
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,874.85,640.22
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,906.86,658.94
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,936.15,675.81
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,960.45,688.63
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,981.65,699.51
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,995.76,706.75
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,1006.38,711.95
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,1011.89,712.69
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,1013.82,711.36
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,1009.2,707.57
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,1001.0,701.78
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,987.79,693.75
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,971.11,683.73
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,949.2,670.54
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,924.07,655.4
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,893.15,637.19
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,859.42,617.06
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,821.81,593.73
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,781.83,568.67
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,605.35,445.95
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,454.12,333.33
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,464.49,343.31
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,466.92,346.12
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,346.92,258.62
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,240.85,180.02
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,249.03,187.12
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,252.53,189.74
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,263.46,192.45
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,247.53,169.58
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,192.21,124.14
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,141.8,84.57
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,93.03,51.47
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,52.38,31.95
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,35.92,24.69
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,26.96,16.19
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,23.12,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,64.18,31.75
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,121.25,84.29
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,188.38,139.15
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,248.99,189.66
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,319.87,247.02
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,382.36,296.12
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,449.47,346.97
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,508.1,389.43
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,568.63,431.5
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,623.41,467.65
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,678.92,502.3
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,724.85,529.76
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,772.05,557.56
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,738.91,530.96
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,683.1,487.68
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,685.78,489.21
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,684.83,487.62
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,729.64,518.15
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,774.6,547.91
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,783.23,553.08
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,789.87,557.44
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,899.81,636.97
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,991.19,695.76
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,948.51,669.26
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,892.5,628.99
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,929.25,660.04
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,950.7,674.21
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,929.11,661.2
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,904.51,646.69
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,875.31,629.66
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,843.46,610.72
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,806.08,588.68
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,767.49,565.52
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,723.88,537.46
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,678.51,507.04
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,571.33,427.42
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,483.46,360.93
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,434.76,325.8
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,387.88,291.12
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,336.68,253.04
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,290.91,218.47
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,251.1,186.98
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,212.67,155.84
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,172.91,124.31
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,135.03,94.71
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,98.4,67.81
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,65.11,45.91
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,45.87,33.11
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,28.9,17.62
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,15.65,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,23.43,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,65.05,30.67
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,122.89,85.42
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,189.92,140.67
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,249.98,190.68
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,320.34,247.34
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,381.91,295.79
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,447.65,345.63
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,506.12,388.04
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,566.49,430.03
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,620.47,465.02
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,674.99,498.39
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,720.47,526.99
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,767.35,556.26
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,807.87,580.81
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,846.49,604.04
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,879.07,624.56
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,909.18,643.6
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,932.38,657.98
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,952.56,670.54
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,832.82,591.48
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,687.8,488.95
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,577.04,414.74
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,458.63,331.93
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,525.17,379.87
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,596.53,428.94
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,534.87,385.48
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,480.11,347.02
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,706.71,515.23
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,897.3,643.4
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,766.77,553.96
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,641.79,463.29
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,711.73,520.8
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,758.92,558.49
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,714.25,529.11
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,668.44,497.86
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,412.12,311.69
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,194.43,144.78
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,344.88,262.35
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,460.37,345.29
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,404.27,300.61
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,349.92,256.94
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,293.43,210.41
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,240.12,165.9
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,186.76,122.51
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,138.75,85.29
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,91.55,53.36
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,52.02,34.04
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,37.77,26.14
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.19,15.94
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,22.24,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,61.71,27.51
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,118.23,82.38
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,182.93,136.45
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,243.29,187.9
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,311.47,244.84
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,375.45,296.7
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,441.74,348.74
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,499.87,393.1
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,560.0,437.66
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,614.95,477.24
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,670.66,516.16
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,718.48,548.36
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,762.84,577.79
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,805.0,604.51
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,845.73,629.97
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,878.32,650.7
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,908.43,669.77
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,810.01,597.93
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,690.35,505.63
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,838.53,617.01
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,975.97,709.29
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,817.66,598.85
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,633.59,461.87
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,675.58,493.16
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,716.02,521.9
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,696.43,507.95
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,676.29,493.98
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,798.64,588.49
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,893.37,656.04
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,864.22,636.34
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,832.38,615.67
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,796.41,592.11
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,756.26,565.52
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,591.01,444.39
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,449.65,335.76
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,520.9,394.13
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,562.68,427.42
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,509.3,386.26
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,456.12,344.59
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,400.52,300.4
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,346.61,256.35
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,290.55,209.37
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,237.28,164.23
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,183.38,120.05
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,134.82,82.28
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,88.3,51.12
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,49.12,36.31
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,36.29,24.95
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,25.64,14.49
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,21.31,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,59.15,24.5
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,117.15,81.34
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,184.17,137.38
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,127.79,97.82
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,40.56,27.93
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,50.72,36.23
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,60.89,44.34
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,121.81,93.59
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,184.92,143.57
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,261.31,203.4
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,335.16,259.94
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,238.0,183.2
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,136.63,102.44
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,354.72,272.66
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,570.5,431.58
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,597.62,449.18
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,623.86,466.83
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,652.28,485.97
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,671.84,498.91
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,695.51,514.16
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,717.61,528.25
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,673.74,495.85
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,636.5,468.07
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,703.4,517.26
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,774.09,567.6
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,531.46,395.04
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,291.33,216.27
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,618.25,469.7
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,901.26,666.96
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,871.07,645.21
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,838.15,623.57
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,799.98,598.23
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,759.54,571.16
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,714.76,540.81
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,668.5,508.82
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,618.93,472.98
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,568.49,435.46
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,511.92,391.47
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,457.35,347.83
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,362.89,274.47
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,295.83,223.52
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,273.77,201.03
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,231.63,159.13
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,177.13,113.74
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,127.69,74.93
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,80.83,44.61
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,43.91,32.0
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,33.59,22.73
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,24.09,12.97
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,15.24,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
