Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,23.42,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,64.77,24.81
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,123.39,85.16
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,192.36,143.08
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,142.9,109.76
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,68.38,50.78
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,138.21,107.81
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,210.36,165.53
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,267.29,209.96
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,320.89,250.97
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,355.47,276.21
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,390.08,301.05
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,495.97,381.53
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,601.27,459.44
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,588.06,445.33
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,560.16,421.33
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,612.55,459.03
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,674.45,502.38
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,686.87,508.57
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,697.59,513.86
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,721.97,530.43
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,745.33,546.18
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,717.16,524.86
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,680.62,498.14
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,595.24,436.88
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,504.23,370.78
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,555.2,408.58
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,609.14,447.42
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,642.94,472.59
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,676.99,497.69
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,610.95,450.43
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,550.79,407.17
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,581.73,431.82
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,607.52,451.95
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,620.61,464.16
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,622.06,467.51
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,540.41,406.68
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,468.64,352.81
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,434.08,327.52
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,397.11,299.48
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,355.02,267.04
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,311.43,232.42
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,264.36,193.86
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,218.39,155.46
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,171.67,118.08
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,128.85,85.16
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,91.02,59.54
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,56.36,42.36
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,41.33,29.03
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.7,13.65
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,15.79,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,40.97,12.85
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,96.57,66.71
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,163.72,122.3
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,185.52,143.19
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,208.73,163.56
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,309.68,244.61
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,421.89,332.48
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,483.33,378.79
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,544.29,423.57
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,601.48,464.66
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,660.21,505.79
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,707.75,537.75
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,754.52,568.47
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,696.93,521.86
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,618.25,458.82
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,585.49,433.66
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,557.21,411.03
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,673.07,494.11
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,790.89,574.75
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,564.87,415.34
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,320.14,235.34
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,451.04,330.9
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,574.6,416.64
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,427.69,312.52
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,278.68,204.39
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,386.23,283.33
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,487.84,355.32
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,536.24,390.09
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,585.6,425.29
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,655.7,477.99
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,715.62,522.6
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,695.82,509.49
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,673.04,494.67
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,606.61,447.42
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,546.5,404.19
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,499.1,371.27
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,453.21,338.76
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,407.88,305.54
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,363.85,272.73
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,361.05,268.98
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,337.27,246.0
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,281.46,199.9
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,229.21,156.51
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,176.07,113.97
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,128.27,77.91
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,83.01,48.9
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,47.63,34.63
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,35.48,23.85
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.63,10.64
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,20.34,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,56.28,16.65
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,114.71,79.03
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,179.93,133.83
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,240.2,185.1
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,308.38,241.72
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,372.01,292.72
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,437.74,343.41
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,496.05,387.5
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,556.38,431.66
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,609.27,468.91
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,662.15,505.09
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,710.05,537.3
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,757.21,568.13
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,663.9,495.88
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,538.25,398.55
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,542.92,400.96
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,545.84,401.43
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,605.71,443.12
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,666.3,484.19
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,824.99,599.55
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,970.19,695.92
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,877.99,631.7
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,773.23,554.59
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,653.82,471.91
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,535.97,387.88
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,581.55,421.19
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,619.13,447.95
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,764.12,557.04
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,883.95,641.07
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,853.45,620.54
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,820.54,599.54
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,782.4,574.66
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,742.4,548.39
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,687.68,509.79
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,636.35,472.5
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,560.75,417.95
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,494.28,369.25
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,395.09,295.87
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,311.28,233.41
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,286.55,215.32
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,259.67,194.71
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,223.06,166.36
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,188.34,139.39
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,152.82,112.03
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,119.45,86.54
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,87.66,62.97
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,62.63,47.34
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,42.41,29.6
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.92,9.42
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,11.44,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,27.17,4.11
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,83.09,57.08
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,140.04,104.49
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,74.94,55.35
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,55.08,39.41
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,105.34,79.49
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,140.79,107.02
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,176.57,134.28
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,126.26,94.6
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,77.42,56.0
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,138.04,103.18
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,199.75,149.84
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,451.61,340.72
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,707.08,518.93
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,685.51,498.09
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,652.03,471.82
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,526.68,383.56
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,391.82,286.34
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,507.73,369.44
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,630.24,452.29
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,681.34,487.13
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,736.62,524.63
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,672.95,480.92
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,616.06,441.92
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,675.7,485.29
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,725.75,520.73
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,769.96,554.77
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,799.74,578.71
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,762.43,555.29
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,723.58,530.9
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,684.26,505.14
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,642.04,476.65
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,390.5,294.46
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,174.54,129.44
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,149.72,111.31
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,125.2,92.79
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,111.73,82.84
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,98.3,72.78
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,173.78,126.0
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,222.98,153.19
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,170.82,111.44
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,124.38,76.79
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,79.85,48.56
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,47.98,34.99
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,34.54,23.0
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,21.71,8.23
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,15.83,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,41.07,6.49
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,102.41,70.61
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,165.78,123.76
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,225.34,174.18
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,292.82,230.12
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,354.26,279.5
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,420.93,331.18
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,370.22,289.98
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,298.55,231.0
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,376.97,290.89
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,469.18,358.54
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,477.0,361.87
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,489.36,368.66
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,548.12,409.69
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,617.43,456.59
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,488.69,362.2
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,353.72,261.44
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,540.2,397.89
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,730.25,526.95
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,849.79,611.11
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,963.04,684.35
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,957.69,679.89
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,953.05,677.27
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,833.61,595.84
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,704.77,504.33
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,817.08,586.78
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,911.32,651.55
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,888.42,636.7
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,862.98,621.3
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,721.96,523.19
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,589.46,427.25
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,584.9,426.44
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,578.68,423.51
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,616.98,455.76
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,635.96,473.11
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,541.49,404.08
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,462.41,345.63
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,455.41,341.66
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,433.25,324.18
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,348.46,259.85
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,283.14,210.97
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,257.5,187.34
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,221.19,153.25
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,169.87,112.68
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,124.45,79.01
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,81.11,51.44
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,54.15,40.12
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,37.46,25.29
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,20.1,5.86
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,13.95,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,36.01,2.6
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,91.77,62.48
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,152.52,113.06
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,216.68,166.56
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,284.01,221.97
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,344.69,271.14
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,410.34,322.86
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,468.06,366.88
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,528.34,411.58
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,585.84,452.92
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,641.3,491.85
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,690.1,525.72
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,738.39,558.64
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,779.98,584.55
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,820.28,609.2
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,755.7,559.45
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,674.16,496.49
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,644.85,473.48
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,621.35,454.0
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,666.05,485.48
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,718.37,521.22
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,733.06,529.88
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,746.45,537.91
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,772.96,557.15
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,797.42,574.85
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,870.16,630.0
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,926.58,668.98
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,791.73,575.61
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,657.02,476.53
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,632.29,460.75
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,607.16,443.91
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,684.15,505.45
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,735.67,546.64
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,688.42,513.48
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,640.19,479.05
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,590.24,443.59
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,540.09,406.99
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,485.86,365.73
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,432.36,323.91
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,348.04,259.53
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,284.38,211.7
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,239.8,176.11
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,196.8,141.42
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,154.67,108.37
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,115.8,78.97
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,79.74,54.24
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,52.6,38.77
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,37.68,25.33
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,19.54,3.73
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,10.81,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,20.39,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,56.15,2.39
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,121.6,82.04
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,195.75,144.21
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,164.45,126.13
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,104.08,79.53
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,129.61,100.18
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,160.66,124.69
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,188.93,146.5
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,217.63,168.25
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,276.03,213.07
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,336.77,258.71
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,362.39,276.89
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,387.54,294.62
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,430.95,325.64
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,483.65,362.74
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,451.65,337.78
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,426.52,317.96
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,580.51,431.57
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,737.73,542.03
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,700.86,513.04
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,653.45,477.89
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,826.77,606.99
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,977.48,707.64
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,972.11,703.1
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,963.28,697.59
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,856.2,624.91
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,739.65,537.74
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,426.78,318.36
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,116.43,84.2
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,143.72,105.54
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,170.75,126.27
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,153.5,113.17
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,136.52,100.3
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,162.64,120.56
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,188.29,140.37
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,239.92,180.1
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,288.31,216.91
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,316.83,239.2
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,336.77,253.99
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,316.86,238.24
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,290.09,215.75
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,258.76,185.88
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,212.23,141.49
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,158.46,98.07
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,110.65,62.76
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,64.83,35.96
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,38.43,26.81
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,28.37,17.57
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.13,0.68
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.41,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.61,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,30.76,18.33
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,51.21,35.82
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,78.01,58.12
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,105.53,80.83
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,173.81,136.17
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,250.89,197.63
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,227.14,177.51
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,197.34,152.21
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,328.46,255.34
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,464.08,358.05
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,381.06,292.46
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,289.04,219.39
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,432.26,328.5
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,573.01,431.24
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,482.49,362.05
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,378.29,282.53
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,326.46,243.52
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,268.49,199.6
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,515.29,384.81
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,757.4,555.38
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,878.47,644.29
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,980.23,710.84
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,707.67,523.53
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,413.25,302.62
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,583.64,429.32
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,746.85,544.59
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,828.08,608.16
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,885.67,648.84
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,854.08,627.81
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,819.83,605.48
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,781.42,580.2
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,740.81,553.24
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,687.15,516.51
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,634.37,477.59
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,583.6,441.1
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,532.69,403.5
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,478.09,361.41
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,424.8,319.27
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,220.84,165.14
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,57.99,40.87
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,50.24,34.91
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,42.49,28.8
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,35.24,23.06
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,27.99,17.22
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,43.5,27.26
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,51.88,38.06
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,35.08,22.86
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,18.55,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,34.59,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,92.46,61.79
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,161.77,119.34
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,223.02,170.94
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,293.49,229.36
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,356.15,280.6
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,427.64,337.17
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,487.22,383.83
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,549.13,431.13
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,604.77,471.86
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,661.27,512.25
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,708.93,544.82
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,755.77,576.32
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,794.74,600.75
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,834.95,625.77
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,750.03,561.86
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,641.52,476.9
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,792.76,590.4
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,943.01,691.95
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,850.33,625.05
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,741.07,541.64
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,753.77,549.73
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,765.03,556.15
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,874.19,638.6
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,962.44,697.94
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,948.67,688.34
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,931.61,677.39
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,816.14,597.96
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,698.13,509.46
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,769.36,567.42
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,816.71,603.17
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,778.45,577.33
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,738.94,551.02
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,690.87,518.11
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,642.48,482.94
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,525.59,394.79
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,431.14,322.54
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,442.19,331.98
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,429.81,320.89
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,372.72,275.16
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,317.86,230.22
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,261.01,183.0
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,208.54,139.45
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,155.7,97.88
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,109.05,64.36
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,65.7,39.54
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,43.19,30.57
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,29.87,18.37
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.82,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,22.78,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,86.24,57.81
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,152.06,112.59
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,218.56,168.3
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,290.2,227.73
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,357.99,283.18
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,436.8,345.71
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,497.5,392.36
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,560.52,439.32
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,620.19,482.88
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,681.71,526.01
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,728.31,557.32
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,776.31,589.27
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,819.64,616.36
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,861.46,642.06
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,893.51,662.16
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,917.34,676.75
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,941.98,690.59
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,963.64,702.41
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,977.42,710.52
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,987.76,716.55
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,989.96,716.0
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,988.55,713.29
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,983.31,709.7
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,974.58,704.0
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,959.63,692.98
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,941.38,679.99
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,917.51,664.52
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,890.6,647.13
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,857.96,626.2
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,822.84,603.54
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,785.03,578.75
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,743.22,551.07
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,696.25,519.32
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,648.18,484.95
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,596.43,447.84
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,544.3,409.4
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,486.24,364.88
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,430.51,320.89
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,372.54,274.54
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,316.77,228.76
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,259.22,180.89
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,206.13,136.82
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,152.78,95.14
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,106.33,62.21
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,62.39,37.58
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,41.74,29.43
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,28.34,17.0
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,15.2,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,18.44,0.0
