Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,79.41,53.03
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,140.09,103.83
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,200.21,154.14
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,275.47,216.18
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,342.96,271.26
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,418.76,331.57
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,482.05,380.22
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,545.47,427.56
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,605.57,471.45
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,667.79,515.7
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,716.11,548.44
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,763.62,580.12
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,805.22,606.11
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,848.48,632.9
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,880.82,651.95
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,910.55,669.16
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,930.63,679.89
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,953.63,692.62
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,967.62,700.52
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,978.22,706.38
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,985.37,709.04
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,989.03,709.58
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,984.22,705.92
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,975.82,700.15
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,960.98,690.7
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,942.71,679.17
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,919.31,664.06
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,892.76,646.98
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,860.09,626.14
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,824.69,603.44
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,785.2,577.85
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,743.5,550.57
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,695.97,518.99
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,647.19,484.21
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,595.36,447.12
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,542.97,408.51
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,486.56,365.09
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,430.86,320.94
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,372.59,274.05
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,314.15,225.88
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,256.07,177.49
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,201.9,132.26
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,147.27,88.93
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,99.07,54.67
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,54.52,30.93
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,35.99,24.56
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,24.32,13.53
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,15.73,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,34.91,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,100.96,66.54
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,171.29,125.18
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,235.34,178.61
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,307.64,237.23
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,338.83,262.85
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,366.97,284.44
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,263.99,205.3
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,131.19,99.1
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,191.19,145.93
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,260.5,197.66
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,283.64,214.6
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,306.84,231.72
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,572.69,434.65
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,835.92,616.46
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,756.19,557.63
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,652.89,479.86
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,797.6,588.14
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,940.86,684.24
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,948.66,688.54
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,958.99,695.87
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,966.43,701.39
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,970.47,704.82
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,965.15,701.52
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,956.36,696.13
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,942.63,688.0
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,925.52,677.7
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,901.5,662.22
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,874.44,644.78
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,843.48,624.97
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,809.75,603.18
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,714.56,535.91
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,627.29,469.43
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,506.83,381.08
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,399.6,300.58
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,437.77,331.55
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,461.31,349.75
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,451.19,342.27
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,422.2,318.08
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,364.61,270.9
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,306.93,222.62
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,249.05,173.43
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,195.19,127.78
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,141.41,84.87
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,93.86,51.13
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,50.16,28.52
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,34.39,23.28
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,22.78,12.07
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,13.76,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,32.84,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,102.78,68.22
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,171.95,127.82
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,234.25,181.65
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,308.04,243.85
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,370.75,295.26
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,437.76,348.0
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,497.5,393.67
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,559.36,439.17
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,613.33,477.32
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,667.46,514.14
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,595.34,454.62
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,489.16,370.1
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,663.82,500.8
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,838.8,619.31
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,870.98,637.64
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,900.62,655.57
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,826.66,602.27
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,733.31,531.42
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,856.73,621.33
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,969.23,693.92
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,975.68,694.98
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,984.64,698.84
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,979.66,695.42
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,971.07,690.02
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,955.99,679.31
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,937.45,666.6
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,914.26,652.38
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,887.87,636.17
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,855.73,616.69
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,820.79,595.25
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,780.91,569.96
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,738.8,542.98
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,690.79,511.68
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,641.74,477.08
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,589.77,440.52
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,537.24,402.34
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,481.25,359.59
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,425.75,315.86
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,367.7,269.36
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,309.52,221.52
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,250.88,172.44
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,195.93,126.48
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,141.48,83.71
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,93.46,50.4
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,48.43,27.64
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,32.81,21.79
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,22.0,11.01
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,35.23,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,106.44,69.46
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,178.8,130.78
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,243.46,185.14
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,316.81,245.09
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,379.87,294.89
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,447.27,345.85
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,507.02,391.05
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,568.69,436.36
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,622.41,473.86
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,673.9,508.09
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,722.0,538.92
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,768.99,568.5
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,809.26,592.62
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,847.54,615.2
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,879.87,635.0
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,909.55,653.12
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,926.72,662.02
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,946.47,672.74
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,867.68,619.85
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,762.66,543.76
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,783.31,559.63
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,808.58,577.16
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,634.27,457.2
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,455.18,329.74
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,599.74,434.2
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,737.27,527.29
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,713.85,510.61
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,689.69,494.79
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,761.39,550.97
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,808.68,585.75
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,770.97,561.24
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,729.34,534.69
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,682.15,503.69
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,633.71,470.08
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,581.73,433.62
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,529.36,395.67
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,473.47,353.3
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,416.69,308.93
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,358.43,262.44
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,302.4,216.43
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,245.29,168.91
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,192.42,125.08
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,139.04,83.63
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,92.49,51.74
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,49.73,30.38
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,35.03,23.57
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,22.18,10.6
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,10.81,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.93,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.95,5.69
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,26.06,15.51
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,40.08,27.31
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,54.21,39.02
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,69.63,51.52
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,85.03,63.74
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,135.2,103.58
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,186.74,143.39
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,277.97,213.61
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,375.83,286.13
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,420.92,317.63
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,466.82,349.28
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,374.27,279.38
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,277.92,206.13
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,270.42,200.51
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,262.91,194.49
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,281.36,207.21
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,299.79,219.61
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,316.65,231.35
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,333.41,242.97
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,468.14,337.96
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,602.04,426.97
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,579.99,410.87
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,551.26,391.84
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,494.34,353.67
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,438.48,315.55
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,454.43,327.9
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,469.38,339.06
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,490.82,354.61
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,512.54,370.14
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,631.81,462.45
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,718.36,527.91
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,670.31,495.38
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,621.21,461.28
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,569.94,424.57
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,518.41,386.55
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,461.75,343.8
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,407.2,301.17
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,350.09,255.68
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,295.3,210.8
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,238.6,163.9
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,186.5,121.04
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,134.41,80.98
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,89.39,50.57
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,47.84,29.97
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,35.18,23.48
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,21.87,9.57
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,27.13,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,96.44,61.43
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,165.31,120.62
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,228.89,174.63
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,300.56,234.22
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,364.11,286.08
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,432.81,340.09
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,491.6,384.88
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,552.39,429.67
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,605.92,467.72
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,659.58,504.32
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,553.39,421.21
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,400.71,301.86
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,387.03,290.5
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,371.41,277.09
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,452.45,336.67
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,544.14,401.96
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,516.46,379.71
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,478.39,350.8
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,516.36,377.98
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,562.35,410.07
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,463.16,338.54
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,372.89,272.55
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,533.59,390.09
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,683.87,495.04
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,807.43,587.3
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,903.47,654.04
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,883.99,640.85
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,857.51,623.95
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,725.39,531.9
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,603.16,440.68
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,668.01,493.84
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,709.46,528.06
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,662.94,495.11
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,615.53,461.08
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,508.7,381.65
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,422.65,316.72
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,423.41,317.79
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,402.47,299.55
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,345.49,253.44
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,290.87,208.23
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,235.35,161.59
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,183.13,118.02
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,131.02,77.89
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,85.9,47.74
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,44.03,31.46
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,32.05,20.82
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,19.9,7.27
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,8.85,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,15.54,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,71.35,44.66
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,125.86,91.99
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,184.39,140.92
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,250.34,195.15
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,316.17,247.48
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,381.65,297.71
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,440.06,341.72
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,501.24,386.44
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,555.45,424.91
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,611.1,463.42
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,562.04,424.15
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,499.05,374.63
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,644.9,481.84
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,789.56,582.77
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,595.76,442.07
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,381.57,281.42
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,422.46,311.16
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,463.38,339.41
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,506.8,370.07
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,558.28,405.89
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,747.06,542.7
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,922.05,661.86
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,916.82,656.78
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,908.63,651.51
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,893.03,641.96
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,874.8,630.8
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,851.01,615.58
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,824.89,598.57
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,791.64,576.67
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,757.11,553.67
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,658.18,482.86
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,568.81,417.74
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,590.1,436.85
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,595.29,442.98
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,545.38,407.29
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,495.93,371.22
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,442.59,330.65
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,391.31,290.58
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,336.78,247.62
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,285.22,206.17
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,232.09,162.98
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,182.83,123.22
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,133.99,86.41
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,91.99,57.97
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,54.97,40.54
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,38.23,25.77
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.72,5.87
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,24.46,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,93.83,58.15
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,162.75,117.52
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,226.6,171.05
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,298.7,229.99
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,362.11,280.68
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,430.45,333.13
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,489.97,377.66
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,551.57,422.27
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,605.79,460.25
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,660.27,497.15
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,704.92,524.63
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,751.11,552.65
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,791.67,576.41
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,830.36,598.62
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,727.67,526.45
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,591.53,426.92
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,602.3,433.38
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,611.84,437.81
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,791.48,565.47
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,951.61,667.16
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,742.69,528.07
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,501.83,356.86
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,741.76,531.24
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,946.74,662.5
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,821.79,580.06
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,688.83,486.57
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,786.68,561.13
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,861.28,611.95
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,829.21,590.58
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,794.49,568.47
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,592.91,431.62
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,409.42,297.5
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,530.94,392.11
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,616.32,455.83
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,564.72,417.73
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,512.78,379.28
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,456.96,337.03
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,400.32,292.88
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,342.63,247.06
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,287.25,201.85
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,230.36,154.96
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,177.92,112.22
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,125.31,72.77
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,79.87,43.54
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,38.53,26.63
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,29.88,18.74
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,15.1,1.76
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,29.48,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,100.56,61.39
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,172.2,124.28
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,236.46,178.9
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,309.69,239.47
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,372.48,289.8
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,439.63,341.18
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,498.57,384.55
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,559.4,427.25
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,612.08,462.11
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,662.51,493.08
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,614.67,453.17
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,540.28,394.67
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,534.3,387.66
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,533.26,383.13
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,714.57,511.28
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,891.68,623.06
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,913.31,633.44
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,931.77,644.08
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,939.63,648.8
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,949.9,655.24
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,952.98,656.97
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,952.61,656.75
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,946.75,653.84
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,937.49,649.01
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,834.11,583.66
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,721.35,505.58
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,799.03,564.87
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,853.21,602.15
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,580.53,420.61
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,316.28,228.3
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,531.49,391.38
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,705.53,514.35
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,656.07,479.08
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,606.79,444.77
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,553.94,408.17
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,501.77,370.74
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,446.56,329.09
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,392.45,286.97
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,335.54,242.06
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,281.36,198.17
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,226.0,152.96
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,175.35,112.11
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,124.15,74.22
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,80.48,46.34
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,42.01,29.49
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,31.66,20.04
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,16.01,0.12
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,17.74,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,82.93,49.8
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,146.82,106.28
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,209.17,158.78
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,281.04,218.33
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,343.48,269.44
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,414.98,325.91
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,474.85,371.5
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,537.11,417.28
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,591.32,455.68
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,646.14,493.31
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,693.72,523.38
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,740.49,551.64
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,780.57,574.96
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,815.89,594.66
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,847.37,612.2
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,876.37,627.77
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,899.38,638.59
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,919.45,647.42
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,932.5,652.36
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,942.31,655.22
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,947.72,653.99
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,955.72,654.25
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,949.76,648.41
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,940.3,640.79
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,924.97,629.6
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,906.29,616.66
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,815.22,562.28
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,722.22,500.06
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,765.16,535.95
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,788.26,553.79
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,706.24,502.01
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,629.99,450.36
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,580.77,418.59
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,533.15,386.73
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,528.93,386.3
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,506.34,370.93
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,450.58,329.13
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,395.51,286.57
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,335.94,239.69
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,280.23,194.45
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,223.22,147.69
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,170.34,104.83
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,117.47,65.8
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,71.98,37.7
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,34.47,23.17
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,27.35,16.42
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,13.61,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,20.65,0.0
