Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,91.32,53.54
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,166.63,120.0
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,231.69,175.33
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,306.2,237.38
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,371.73,290.66
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,442.83,346.28
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,502.11,391.27
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,561.36,434.62
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,615.88,472.04
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,670.57,506.91
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,718.54,536.21
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,765.32,563.87
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,805.15,586.93
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,837.88,605.0
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,868.79,622.96
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,896.93,639.01
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,919.56,650.75
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,939.05,660.55
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,951.99,668.26
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,961.44,674.0
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,965.75,675.32
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,966.45,674.59
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,959.79,670.83
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,949.55,665.01
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,933.81,656.36
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,914.64,645.57
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,889.98,630.87
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,862.21,614.16
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,829.71,593.45
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,794.48,570.84
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,753.95,546.26
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,711.28,519.91
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,663.7,488.25
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,614.7,453.67
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,562.25,416.33
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,508.15,376.57
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,451.34,332.86
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,395.26,288.31
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,336.77,241.08
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,280.43,194.41
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,220.76,144.92
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,167.02,100.99
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,113.52,61.49
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,67.27,33.53
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,31.1,20.21
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,24.73,14.06
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.34,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,25.42,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,98.57,56.63
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,177.01,126.98
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,243.26,183.5
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,318.89,246.25
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,384.9,299.3
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,456.14,353.95
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,514.01,396.67
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,575.55,439.97
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,631.16,477.42
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,686.89,511.76
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,734.71,541.22
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,776.53,566.27
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,816.44,590.37
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,854.12,612.8
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,885.11,630.22
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,913.24,645.8
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,935.62,658.41
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,954.66,669.02
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,967.21,676.47
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,976.18,681.9
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,978.76,683.56
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,977.64,683.13
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,971.26,679.04
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,961.23,672.86
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,945.29,661.82
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,925.88,648.78
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,900.31,633.32
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,871.59,615.9
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,837.79,595.22
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,801.28,572.71
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,760.25,547.08
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,717.05,519.77
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,665.7,485.47
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,614.1,449.21
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,561.07,411.86
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,507.71,373.04
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,450.84,329.87
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,394.92,286.05
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,334.18,237.92
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,277.55,191.74
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,219.77,144.43
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,166.63,101.71
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,113.83,63.39
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,68.83,36.61
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,35.15,23.57
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,26.28,15.17
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,13.35,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,10.63,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,67.83,37.34
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,128.98,92.39
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,195.33,146.99
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,265.75,204.11
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,331.48,256.51
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,404.3,312.72
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,466.85,359.13
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,529.96,404.45
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,367.28,281.96
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,153.1,114.17
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,320.91,243.56
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,484.64,361.5
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,487.02,359.5
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,486.48,356.66
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,454.29,332.67
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,428.88,313.37
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,531.38,386.04
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,626.28,450.65
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,803.03,575.38
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,959.8,675.19
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,871.69,616.01
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,762.23,538.39
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,869.89,616.99
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,954.96,671.22
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,939.44,662.3
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,920.47,652.12
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,895.64,637.27
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,867.7,620.43
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,834.07,599.81
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,797.72,577.28
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,757.11,551.69
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,714.36,524.38
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,667.08,492.18
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,618.13,457.47
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,564.48,419.14
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,510.43,379.2
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,453.21,334.99
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,396.64,289.86
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,337.43,241.88
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,278.53,193.13
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,219.93,144.37
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,165.57,100.1
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,111.59,60.71
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,65.11,33.5
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,32.18,21.16
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,24.38,13.48
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,20.05,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,86.69,47.33
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,157.54,113.81
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,221.12,168.28
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,296.29,231.0
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,359.09,282.02
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,426.17,334.17
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,486.73,380.31
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,549.46,426.47
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,603.16,463.88
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,656.92,500.17
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,704.54,531.49
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,751.22,561.26
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,790.69,585.73
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,825.2,606.67
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,856.83,626.49
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,885.88,644.6
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,907.41,656.5
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,925.88,666.49
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,938.29,674.01
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,947.37,679.56
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,948.75,678.96
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,946.68,676.33
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,939.26,671.81
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,928.53,665.3
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,911.57,653.54
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,891.6,639.97
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,866.08,624.14
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,837.81,606.5
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,803.38,584.69
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,766.98,561.43
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,726.97,535.05
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,684.59,505.89
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,632.84,469.14
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,582.25,432.51
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,530.79,395.52
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,479.83,357.8
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,396.82,295.6
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,328.73,244.29
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,288.16,211.92
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,243.55,175.16
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,197.69,138.59
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,155.96,106.24
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,112.2,74.22
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,74.39,49.12
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,46.2,32.76
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,30.19,17.57
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,65.33,33.28
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,137.46,98.9
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,200.15,151.99
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,272.98,212.8
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,343.79,271.1
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,421.1,333.01
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,408.2,321.91
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,374.27,293.32
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,376.82,293.54
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,381.56,294.71
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,448.78,345.48
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,528.16,403.83
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,484.99,368.21
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,435.62,328.3
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,667.2,504.65
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,882.52,652.83
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,905.02,664.26
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,924.42,675.04
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,862.42,632.59
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,780.08,569.71
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,749.0,546.15
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,723.18,525.69
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,739.28,537.96
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,753.38,548.63
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,594.92,435.0
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,442.16,322.61
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,660.1,489.23
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,838.78,615.41
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,806.15,593.05
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,770.98,570.17
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,730.26,544.23
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,688.32,517.04
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,613.17,460.82
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,545.9,409.83
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,522.32,394.07
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,486.73,367.64
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,431.28,323.45
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,375.19,277.69
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,317.08,229.82
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,261.62,183.15
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,204.95,135.62
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,153.02,93.3
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,101.91,56.31
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,59.04,31.88
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,32.34,21.22
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.33,11.87
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,65.67,31.74
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,139.82,100.32
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,202.29,153.81
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,274.96,215.24
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,341.02,270.15
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,411.05,326.59
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,275.58,219.71
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,93.57,70.16
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,131.95,100.54
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,170.72,130.47
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,299.94,231.72
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,437.81,335.52
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,374.13,284.8
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,315.3,237.86
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,405.96,306.19
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,507.4,380.17
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,545.67,406.37
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,583.83,432.42
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,594.94,440.11
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,605.5,447.58
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,601.07,442.38
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,595.69,436.68
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,710.9,521.81
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,820.6,600.27
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,745.63,545.91
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,678.09,496.9
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,764.75,565.43
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,831.67,614.18
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,797.6,591.18
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,761.22,567.13
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,612.7,458.53
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,480.44,357.52
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,540.69,406.74
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,574.38,433.95
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,509.77,385.51
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,450.21,340.39
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,398.48,299.98
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,348.91,260.37
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,282.93,208.99
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,227.67,166.14
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,183.25,130.52
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,142.91,98.83
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,102.42,68.88
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,67.24,45.05
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,44.47,31.29
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,26.17,13.41
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,14.74,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.93,5.4
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,39.52,25.85
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,67.96,49.68
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,101.14,77.33
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,134.2,104.38
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,168.42,131.86
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,189.16,148.08
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,209.37,163.54
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,283.18,221.87
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,369.19,288.11
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,322.42,250.1
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,279.26,214.8
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,442.85,341.4
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,615.12,467.48
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,499.29,378.85
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,376.45,284.17
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,510.94,384.89
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,638.49,476.0
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,705.3,523.49
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,763.18,564.65
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,774.1,570.0
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,776.15,569.88
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,754.17,553.48
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,737.2,540.55
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,724.68,532.05
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,710.74,522.58
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,664.88,489.46
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,620.07,457.11
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,319.02,241.12
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,30.96,18.79
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,48.39,32.78
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,65.82,46.7
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,72.1,51.75
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,78.39,56.85
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,56.57,39.78
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,34.79,22.5
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,47.36,32.75
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,59.93,43.03
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,52.66,37.39
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,45.4,31.68
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,38.14,25.83
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,23.64,13.9
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,16.39,7.83
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.6,3.28
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.41,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.85,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.82,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.79,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,22.2,12.93
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,38.63,26.54
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,43.48,30.42
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,48.32,34.29
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,69.64,51.59
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,91.0,68.76
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,138.91,107.14
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,187.42,145.39
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,193.67,149.96
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,199.97,154.64
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,111.46,84.21
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,30.49,19.03
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,35.82,23.3
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,133.1,101.04
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,231.79,177.99
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,181.24,138.38
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,131.25,99.09
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,130.71,98.55
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,130.16,97.96
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,205.99,157.46
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,281.45,215.6
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,236.75,181.31
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,192.65,147.36
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,270.47,208.88
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,343.81,265.95
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,276.91,214.48
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,211.98,164.15
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,189.2,146.67
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,166.91,129.4
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,189.06,147.46
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,206.92,161.73
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,180.26,140.89
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,154.18,120.28
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,127.98,99.22
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,102.87,78.89
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,80.62,61.04
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,58.33,42.7
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,37.91,26.56
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,17.38,5.91
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.96,2.17
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,30.26,18.93
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,52.61,38.25
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,74.57,57.1
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,100.1,78.51
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,126.06,99.89
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,123.27,97.07
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,120.56,94.22
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,157.99,124.25
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,196.03,154.18
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,215.42,168.7
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,234.91,183.15
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,283.49,220.2
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,325.05,251.15
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,449.22,346.43
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,567.54,433.96
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,532.0,404.9
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,485.38,368.58
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,529.23,400.55
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,563.83,425.12
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,510.74,385.3
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,465.9,351.53
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,447.16,337.75
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,428.49,323.88
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,413.42,312.85
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,398.43,301.87
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,399.37,302.94
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,399.88,303.66
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,415.68,316.27
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,429.8,327.54
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,376.47,287.68
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,325.23,249.24
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,333.33,256.42
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,339.09,261.46
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,374.93,290.32
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,396.56,306.62
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,363.58,280.07
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,325.29,248.32
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,276.04,207.8
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,228.23,167.78
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,187.96,130.67
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,141.09,88.5
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,92.33,53.69
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,51.69,31.24
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,30.97,20.52
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,19.6,6.05
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,12.29,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,73.03,25.88
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,161.19,115.98
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,226.57,173.6
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,301.9,237.98
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,366.63,292.53
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,436.35,348.92
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,496.24,395.08
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,556.22,439.26
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,610.21,476.08
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,664.22,509.97
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,711.32,539.1
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,757.13,566.66
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,791.86,586.17
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,829.13,607.08
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,859.96,624.61
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,887.97,640.22
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,909.62,651.31
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,928.02,660.44
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,939.79,666.82
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,948.03,671.21
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,952.18,672.84
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,952.69,672.39
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,945.21,667.62
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,934.1,660.81
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,917.54,650.3
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,897.49,637.72
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,871.43,621.89
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,842.22,604.1
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,808.7,584.12
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,772.4,562.13
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,730.97,535.93
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,687.4,508.02
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,639.63,474.95
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,590.35,439.71
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,537.12,400.23
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,483.36,359.19
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,425.05,313.8
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,368.43,268.09
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,309.48,219.77
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,252.85,172.22
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,194.42,123.44
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,140.45,80.16
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,85.51,42.13
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,40.68,20.51
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,23.46,13.7
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,16.51,2.49
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,79.02,24.38
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,177.43,128.43
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,245.13,189.76
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,322.86,257.87
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,388.39,314.76
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,456.56,371.72
