Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,517.72,421.16
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,580.48,470.1
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,635.55,510.74
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,690.39,548.27
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,733.82,577.15
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,780.05,607.64
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,819.9,633.26
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,857.41,656.99
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,888.86,676.07
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,917.3,692.96
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,939.17,705.32
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,957.62,715.39
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,969.72,722.68
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,978.1,727.63
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,979.84,727.13
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,977.77,724.26
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,969.98,718.9
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,958.42,711.18
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,941.73,700.14
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,921.42,686.78
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,895.05,669.13
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,865.4,649.31
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,830.43,626.0
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,792.6,600.61
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,749.95,571.5
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,705.05,540.58
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,655.66,504.08
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,604.97,465.54
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,550.23,423.65
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,493.91,379.25
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,435.23,331.02
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,377.15,281.89
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,316.32,229.89
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,257.85,179.05
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,197.48,127.56
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,141.75,82.11
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,85.58,42.93
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,39.98,21.51
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,23.72,14.2
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,15.78,0.25
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,79.34,19.85
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,178.99,129.87
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,247.29,192.0
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,325.68,260.64
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,389.86,316.34
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,461.01,375.32
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,522.26,423.84
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,585.04,471.38
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,640.07,510.11
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,694.8,545.24
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,738.61,574.38
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,785.17,605.11
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,824.46,629.17
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,861.3,651.27
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,891.74,668.28
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,919.14,683.13
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,940.6,694.58
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,958.59,703.83
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,970.13,709.72
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,977.94,713.36
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,980.76,713.26
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,979.75,710.92
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,971.38,705.42
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,959.24,697.72
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,941.52,685.87
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,920.2,671.81
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,893.19,654.82
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,862.91,635.7
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,827.14,613.37
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,788.61,588.97
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,745.94,561.06
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,701.03,531.32
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,651.28,495.8
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,600.17,458.18
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,545.11,416.26
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,489.59,372.65
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,429.69,324.38
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,371.63,275.97
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,310.71,224.41
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,252.27,174.02
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,192.49,123.44
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,137.52,79.05
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,81.95,40.85
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,37.13,20.65
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,23.04,13.56
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,15.03,0.0
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,58.69,9.05
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,130.6,93.43
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,185.1,142.1
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,246.04,194.64
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,299.81,240.32
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,356.98,287.22
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,385.25,308.64
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,399.93,318.56
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,464.5,366.45
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,523.52,408.44
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,505.62,391.24
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,479.23,368.21
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,370.24,284.63
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,239.42,182.53
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,334.89,254.87
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,424.43,319.09
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,377.2,282.52
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,321.07,240.24
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,653.12,489.23
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,949.75,680.2
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,827.62,595.2
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,684.64,492.57
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,669.12,482.63
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,646.18,466.5
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,545.14,396.04
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,441.41,322.59
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,515.98,377.36
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,580.14,421.96
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,688.02,501.41
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,763.89,553.37
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,585.55,431.35
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,426.32,315.88
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,436.56,326.63
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,441.11,331.29
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,307.54,232.96
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,189.1,143.53
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,114.86,86.47
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,40.57,27.41
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,35.25,23.29
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,29.92,19.06
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,25.09,15.16
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,20.26,11.19
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,15.43,7.17
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.6,3.49
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.26,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.98,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,62.92,4.45
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,141.0,100.7
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,206.74,158.51
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,283.15,223.42
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,348.83,278.64
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,419.69,336.04
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,480.99,382.72
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,544.63,429.0
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,600.04,467.6
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,655.76,504.98
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,704.5,536.98
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,752.27,567.23
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,789.33,589.74
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,827.26,612.7
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,859.07,631.98
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,888.2,649.47
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,909.95,661.6
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,928.51,671.78
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,940.68,678.62
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,949.43,683.46
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,955.76,686.33
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,964.07,690.59
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,956.65,685.67
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,945.53,678.72
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,927.95,666.51
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,906.86,652.25
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,880.28,635.83
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,850.52,617.4
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,814.92,595.08
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,776.66,570.89
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,733.53,543.23
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,688.34,513.14
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,637.44,477.37
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,585.72,439.96
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,530.94,399.0
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,475.99,356.61
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,417.48,310.24
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,360.12,263.33
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,298.51,212.49
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,241.31,164.31
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,183.05,116.26
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,130.18,74.88
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,78.31,40.7
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,36.04,24.99
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,24.55,14.26
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.53,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,57.01,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,126.98,89.62
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,190.99,145.27
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,265.71,208.21
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,331.67,263.18
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,402.68,320.36
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,464.03,367.78
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,527.92,415.45
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,584.37,456.13
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,641.71,496.25
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,689.86,529.67
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,737.15,561.2
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,776.7,585.87
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,811.42,607.04
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,734.19,549.24
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,635.52,473.26
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,615.25,456.75
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,583.34,431.68
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,601.41,444.18
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,618.63,455.74
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,786.1,578.66
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,934.87,677.56
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,926.96,670.88
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,915.61,663.6
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,899.65,653.91
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,880.34,642.1
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,853.77,625.15
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,824.31,606.32
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,789.3,582.88
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,751.8,557.67
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,709.84,530.87
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,666.11,500.95
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,616.71,465.2
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,566.71,428.14
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,512.47,387.05
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,459.11,345.41
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,401.9,299.77
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,346.26,254.12
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,287.93,205.92
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,233.01,159.95
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,177.11,114.37
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,127.13,75.79
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,78.85,44.23
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,39.07,27.37
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,26.41,15.39
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,16.71,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,45.18,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,100.7,69.72
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,166.71,125.97
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,238.16,185.98
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,304.1,241.1
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,377.83,301.08
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,440.03,350.43
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,502.96,399.0
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,409.57,323.67
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,289.83,225.54
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,270.39,209.46
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,241.38,185.65
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,417.14,323.35
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,593.72,455.17
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,552.53,421.19
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,515.67,391.09
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,547.62,413.32
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,579.25,434.72
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,606.48,454.01
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,633.0,472.72
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,782.01,584.83
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,907.25,670.31
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,823.38,610.76
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,723.74,535.37
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,800.29,594.7
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,853.23,631.05
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,730.79,544.01
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,610.19,452.68
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,682.1,511.21
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,731.48,549.88
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,689.84,521.08
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,646.45,489.7
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,598.25,453.21
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,549.41,415.59
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,496.73,375.08
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,444.22,333.65
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,387.16,287.82
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,332.7,242.84
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,275.78,195.6
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,222.19,150.64
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,167.69,106.16
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,119.26,69.1
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,71.72,38.78
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,35.43,24.02
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,23.61,12.67
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,14.74,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,54.08,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,121.96,83.75
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,185.55,138.95
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,260.63,201.98
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,328.6,258.77
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,401.79,318.17
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,462.7,365.91
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,526.14,413.9
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,582.63,455.47
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,640.24,496.67
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,684.64,525.53
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,730.41,554.63
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,770.56,579.25
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,808.85,602.21
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,839.29,619.56
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,866.99,634.96
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,882.54,642.68
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,900.3,652.0
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,911.61,658.05
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,919.51,662.05
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,923.31,662.69
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,923.58,661.23
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,915.75,655.63
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,904.39,647.97
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,887.21,635.89
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,866.68,621.81
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,840.0,605.09
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,810.35,586.44
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,776.6,565.39
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,740.27,542.43
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,698.24,515.1
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,654.31,484.84
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,606.54,450.89
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,557.08,414.78
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,503.43,375.18
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,449.75,334.17
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,392.89,288.93
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,337.24,243.29
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,278.75,194.93
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,221.65,147.25
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,165.42,101.6
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,114.79,63.12
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,66.4,33.13
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,30.94,20.11
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,21.0,10.25
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,12.78,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,54.26,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,123.46,84.11
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,187.04,139.66
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,264.08,204.18
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,335.63,263.62
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,415.23,327.74
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,475.4,374.64
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,537.84,421.55
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,448.69,350.3
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,312.6,241.3
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,387.22,297.92
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,457.24,348.97
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,513.13,388.04
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,561.19,420.93
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,585.5,436.23
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,608.96,450.92
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,770.3,568.46
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,916.91,663.11
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,928.14,668.72
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,935.76,673.41
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,827.48,600.36
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,697.59,504.44
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,817.91,594.66
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,914.11,657.86
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,706.47,516.84
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,487.93,355.71
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,543.15,397.87
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,592.5,433.91
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,684.73,504.52
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,746.72,549.36
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,610.38,452.44
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,487.64,361.22
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,536.09,400.77
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,557.34,417.67
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,503.06,376.08
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,448.77,333.68
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,391.13,287.58
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,335.07,241.47
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,275.25,192.04
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,220.08,145.85
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,163.24,100.1
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,112.93,62.4
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,64.76,32.88
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,31.25,20.3
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,20.78,9.57
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,11.8,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,48.45,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,130.59,88.01
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,196.52,146.01
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,273.81,210.61
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,343.48,268.34
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,420.7,330.1
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,275.65,218.57
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,81.61,60.56
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,363.21,289.14
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,648.14,501.23
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,433.03,337.94
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,160.7,121.22
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,184.66,139.86
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,208.79,157.84
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,219.91,166.05
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,231.1,174.33
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,582.47,447.05
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,898.19,664.94
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,809.98,601.81
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,694.93,514.71
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,700.06,518.26
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,703.68,520.08
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,632.12,467.83
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,554.64,410.96
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,710.59,532.17
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,841.11,627.82
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,814.91,611.23
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,786.0,593.51
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,631.07,479.26
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,486.57,367.42
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,572.57,438.65
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,629.91,486.18
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,453.4,350.01
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,302.51,231.28
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,240.49,184.37
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,182.16,139.55
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,206.32,158.62
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,223.07,170.77
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,229.27,170.45
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,212.55,148.3
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,159.13,104.73
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,112.65,69.24
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,68.04,40.52
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,37.67,26.1
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,24.88,12.13
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,47.32,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,128.08,88.59
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,193.27,148.95
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,269.74,216.06
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,334.43,272.41
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,404.68,331.44
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,465.25,381.08
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,528.25,430.84
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,582.71,472.46
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,637.62,513.25
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,682.6,544.3
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,729.07,575.44
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,769.14,600.35
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,807.32,623.45
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,837.8,641.74
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,865.58,657.97
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,887.56,670.37
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,901.1,677.0
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,912.67,682.12
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,920.79,684.99
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,922.61,684.07
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,920.88,680.96
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,858.99,638.89
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,785.49,584.0
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,833.3,621.11
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,864.0,640.62
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,837.23,622.7
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,807.5,603.19
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,773.45,579.51
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,736.78,554.0
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,695.46,526.02
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,650.8,493.68
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,599.85,455.91
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,548.84,417.22
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,495.24,376.47
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,441.84,334.53
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,384.0,287.35
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,328.16,240.42
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,269.77,191.23
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,214.86,144.62
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,159.36,99.0
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,109.11,60.74
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,61.11,31.73
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,30.93,20.28
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,19.84,7.71
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,62.05,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,165.34,113.22
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,231.72,177.88
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,312.75,249.71
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,380.24,308.75
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,452.56,369.22
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,464.78,378.89
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,459.02,372.92
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,503.95,406.57
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,547.63,437.92
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,593.76,471.06
