Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,639.73,503.2
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,749.77,582.61
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,854.62,652.94
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,885.28,671.57
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,912.82,688.57
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,933.84,700.15
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,951.29,709.42
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,962.8,714.81
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,970.48,717.82
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,971.21,716.79
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,968.02,713.39
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,959.87,707.89
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,947.86,700.03
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,928.84,688.0
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,906.2,673.64
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,878.81,655.79
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,848.1,635.69
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,811.07,611.47
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,771.27,585.16
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,727.9,556.94
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,682.3,525.29
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,630.64,486.53
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,577.79,445.85
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,521.79,402.1
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,465.45,356.65
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,403.96,305.31
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,344.67,254.38
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,283.29,201.45
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,224.9,150.67
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,164.96,100.8
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,109.16,58.22
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,57.34,27.51
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,26.43,16.78
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,12.92,2.45
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,54.91,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,147.63,100.09
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,217.0,166.31
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,298.1,237.09
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,366.67,296.04
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,440.87,357.11
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,501.35,404.03
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,566.42,451.78
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,623.5,491.02
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,680.64,527.65
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,729.01,557.08
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,775.96,584.8
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,811.81,604.43
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,850.01,625.35
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,880.87,642.73
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,908.7,658.07
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,930.14,668.95
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,948.1,677.74
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,959.68,682.66
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,967.52,685.45
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,969.87,685.03
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,968.38,682.48
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,959.2,677.72
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,946.24,670.79
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,927.32,658.95
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,904.82,644.97
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,876.83,628.77
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,845.63,610.44
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,808.84,588.32
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,769.32,564.14
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,724.38,535.47
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,677.4,503.15
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,626.65,467.93
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,574.57,430.41
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,517.39,388.27
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,460.34,344.5
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,399.96,295.94
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,340.79,246.76
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,279.34,195.48
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,221.15,146.29
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,159.88,96.26
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,106.31,56.22
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,55.31,26.8
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,26.7,16.76
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,13.08,1.51
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,52.37,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,141.71,93.44
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,210.67,158.89
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,291.66,228.26
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,358.31,284.49
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,430.36,342.54
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,489.68,388.53
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,553.54,435.85
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,608.87,475.46
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,664.26,513.4
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,712.42,544.01
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,759.22,573.05
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,798.66,595.4
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,830.94,612.63
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,861.72,629.91
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,889.56,645.15
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,910.55,656.69
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,928.15,666.19
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,939.1,672.93
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,946.39,677.56
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,948.15,677.55
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,946.15,675.36
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,937.1,670.21
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,924.33,662.88
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,906.53,651.73
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,885.18,638.32
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,857.04,620.74
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,825.74,601.13
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,790.2,579.06
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,751.9,554.95
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,707.84,526.28
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,661.74,493.92
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,610.93,457.46
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,559.22,419.24
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,503.15,377.26
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,447.25,333.86
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,388.58,286.31
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,331.17,238.37
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,270.57,187.86
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,213.27,139.64
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,153.48,91.23
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,101.39,52.86
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,51.92,25.06
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,26.01,15.91
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,12.79,0.0
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,45.47,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,123.38,78.88
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,191.53,142.8
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,271.2,210.64
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,339.26,268.22
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,413.66,328.97
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,474.23,377.46
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,537.12,426.1
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,471.35,372.61
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,370.16,290.39
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,354.81,276.47
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,326.43,252.15
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,403.33,309.7
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,474.12,360.92
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,677.6,514.91
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,872.34,648.26
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,892.92,658.52
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,910.2,667.98
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,920.92,674.23
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,928.06,678.29
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,929.22,677.24
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,926.72,673.97
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,918.24,667.98
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,906.15,659.8
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,887.73,646.62
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,865.9,631.36
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,838.85,613.69
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,808.75,594.02
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,773.1,570.59
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,734.82,545.29
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,691.61,516.1
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,646.51,483.61
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,596.81,447.09
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,545.63,408.59
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,490.59,366.87
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,435.64,323.87
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,377.72,276.8
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,321.34,229.78
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,262.23,180.46
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,204.88,132.56
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,148.25,87.53
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,98.26,51.6
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,50.73,25.41
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,27.26,16.56
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,13.43,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,9.34,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,18.34,7.56
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,38.92,26.05
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,59.54,43.67
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,83.53,63.71
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,107.62,83.44
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,131.58,102.65
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,155.99,121.83
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,212.41,165.91
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,264.74,205.51
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,290.32,223.78
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,315.88,241.83
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,360.81,274.7
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,415.34,313.81
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,500.01,375.75
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,596.49,443.91
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,738.67,547.85
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,878.34,640.88
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,840.06,615.03
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,789.34,578.64
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,846.97,621.12
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,889.9,649.0
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,820.67,603.02
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,740.46,544.31
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,659.87,486.04
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,582.51,428.98
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,593.48,439.09
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,596.04,442.86
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,553.93,412.77
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,509.66,381.1
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,446.46,334.8
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,387.38,291.08
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,415.63,313.92
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,430.57,325.49
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,371.61,281.2
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,317.85,240.61
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,274.57,207.0
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,233.53,174.66
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,222.95,160.63
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,193.4,128.72
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,140.39,86.81
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,94.52,53.86
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,50.83,28.64
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,29.4,18.23
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,14.88,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,34.89,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,97.3,58.87
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,161.67,119.44
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,236.5,182.45
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,206.78,162.76
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,153.7,120.67
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,184.57,145.56
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,215.72,169.88
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,170.39,132.78
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,120.01,91.38
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,104.78,78.87
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,90.07,66.8
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,96.99,71.96
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,103.91,77.05
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,380.74,294.12
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,649.46,487.53
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,597.83,444.83
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,533.18,395.36
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,589.36,436.25
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,653.63,480.91
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,672.01,492.3
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,688.89,502.98
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,788.72,576.85
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,865.75,628.39
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,848.51,615.31
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,828.04,601.21
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,801.77,584.58
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,775.13,567.74
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,740.78,546.08
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,704.01,522.61
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,661.69,493.38
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,617.75,462.1
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,569.47,426.99
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,520.29,390.26
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,467.35,349.69
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,414.81,308.2
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,357.39,262.07
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,302.85,216.94
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,245.43,169.39
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,192.03,125.09
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,138.05,82.68
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,91.17,49.51
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,47.33,25.57
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,27.87,16.81
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,13.7,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,33.93,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,94.44,55.33
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,160.52,118.64
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,236.8,183.48
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,304.03,240.86
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,376.98,301.42
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,437.79,350.83
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,501.46,400.94
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,357.43,285.3
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,159.62,122.59
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,183.5,141.13
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,207.67,159.38
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,499.72,392.0
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,781.63,597.9
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,811.74,614.92
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,839.17,631.44
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,658.64,498.39
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,440.09,329.24
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,516.82,386.9
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,584.66,436.31
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,751.88,562.46
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,895.34,660.88
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,801.41,594.54
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,692.13,511.94
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,579.66,429.38
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,460.01,340.16
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,640.5,479.97
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,781.34,582.09
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,638.47,478.04
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,503.23,375.17
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,578.63,435.82
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,622.88,471.1
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,573.2,433.43
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,522.49,394.56
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,468.66,353.04
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,415.11,310.42
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,357.91,263.34
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,301.31,215.78
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,243.41,167.21
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,189.41,122.0
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,135.04,79.2
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,87.84,46.11
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,43.83,22.95
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,26.16,15.13
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.04,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,34.05,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,94.38,52.79
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,162.39,118.89
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,241.03,185.4
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,311.03,244.92
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,388.66,309.37
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,450.03,359.14
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,514.14,409.4
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,572.84,454.33
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,630.87,497.66
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,677.79,529.85
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,723.58,560.14
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,765.11,587.06
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,800.07,609.0
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,829.74,626.46
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,856.58,641.78
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,877.75,653.76
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,895.71,663.7
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,906.68,670.07
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,914.06,674.18
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,915.95,673.41
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,914.14,670.36
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,905.45,664.22
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,893.1,655.82
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,874.52,642.08
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,852.51,626.22
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,825.2,608.14
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,794.8,588.01
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,759.14,564.41
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,720.89,538.92
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,677.46,508.8
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,632.15,475.54
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,582.47,438.4
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,531.68,399.5
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,476.61,357.05
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,421.88,313.49
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,363.69,265.55
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,307.18,217.88
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,248.36,168.78
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,193.16,122.66
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,134.88,76.75
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,85.19,42.23
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,39.14,19.07
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,22.47,11.99
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,32.26,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,89.5,47.54
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,158.51,115.71
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,236.59,181.8
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,308.09,242.59
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,387.45,308.54
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,448.75,358.42
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,512.79,408.79
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,571.86,454.24
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,630.7,498.39
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,677.46,530.66
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,723.03,561.15
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,764.05,588.09
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,798.48,610.05
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,828.18,628.02
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,855.04,643.87
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,875.91,655.79
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,893.52,665.53
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,904.46,672.18
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,911.79,676.54
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,911.29,674.36
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,907.1,669.89
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,898.44,663.64
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,886.16,655.11
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,867.72,641.21
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,845.89,625.19
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,818.8,606.99
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,788.68,586.76
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,752.83,562.54
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,714.45,536.49
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,671.44,505.83
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,626.58,472.59
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,576.51,434.9
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,525.27,395.45
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,470.51,353.07
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,415.97,309.54
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,358.24,261.86
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,302.18,214.51
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,243.69,165.4
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,187.41,118.47
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,131.92,75.13
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,83.48,41.89
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,38.32,19.39
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,22.73,11.84
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,11.3,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,23.29,8.27
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,59.72,41.52
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,95.27,71.49
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,137.85,107.03
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,177.63,139.92
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,224.57,177.98
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,274.01,217.31
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,384.76,305.88
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,509.8,402.95
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,606.06,476.09
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,703.68,547.13
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,743.3,572.75
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,781.14,597.03
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,811.2,615.3
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,838.56,631.55
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,859.21,643.07
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,876.73,652.46
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,882.42,654.88
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,889.85,658.75
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,796.0,591.24
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,682.09,504.01
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,713.54,527.92
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,735.93,544.78
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,644.89,477.63
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,558.0,412.93
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,532.28,394.7
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,506.59,376.19
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,562.42,420.11
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,606.14,453.91
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,619.15,465.33
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,615.4,463.99
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,565.63,426.33
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,515.23,387.56
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,460.87,345.44
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,406.85,302.34
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,349.84,255.44
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,293.51,208.19
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,235.63,159.91
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,181.89,115.34
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,127.48,73.29
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,80.71,41.59
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,37.92,20.4
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,24.0,12.53
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,29.65,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,82.15,37.58
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,150.42,108.71
