Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,227.41,173.65
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,294.9,230.85
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,369.74,292.58
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,429.57,340.95
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,492.22,389.95
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,322.11,256.4
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,103.7,77.81
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,235.23,183.31
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,377.91,293.33
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,572.78,445.35
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,769.53,587.74
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,711.51,541.38
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,626.81,473.73
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,653.03,491.34
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,677.96,507.31
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,709.43,529.55
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,732.01,545.65
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,741.04,551.93
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,747.89,556.82
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,808.75,603.52
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,853.31,633.41
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,834.53,620.51
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,812.63,605.97
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,739.08,554.63
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,662.74,497.05
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,633.49,476.74
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,602.53,454.69
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,573.16,433.71
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,540.85,410.11
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,509.05,386.49
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,471.65,357.88
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,434.82,328.97
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,392.48,294.39
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,336.82,248.35
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,283.29,203.2
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,227.37,156.55
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,176.01,114.04
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,123.87,73.63
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,79.0,42.92
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,37.96,21.77
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,24.25,12.32
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,18.11,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,45.47,16.85
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,112.23,81.14
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,179.86,138.48
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,245.59,194.13
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,312.92,250.3
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,170.19,136.71
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,52.67,37.48
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,99.14,74.95
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,55.11,39.19
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,13.04,4.92
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,14.5,6.06
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,89.43,66.01
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,166.37,126.35
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,349.34,270.7
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,537.92,414.14
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,712.22,551.61
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,867.89,666.78
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,860.27,660.61
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,849.33,652.84
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,834.97,641.46
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,817.11,627.72
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,698.04,538.22
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,580.66,445.46
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,647.19,501.24
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,692.0,539.09
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,649.91,507.64
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,606.14,474.48
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,557.42,435.94
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,507.93,395.94
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,454.68,352.67
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,400.8,307.75
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,345.16,259.8
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,290.65,211.89
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,232.96,162.02
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,179.31,116.12
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,125.24,72.95
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,77.61,39.97
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,33.79,18.75
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,21.49,9.96
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,49.47,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,127.82,49.39
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,205.17,152.95
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,290.92,230.34
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,360.36,292.74
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,435.47,357.57
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,497.71,410.37
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,561.78,462.73
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,614.27,503.62
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,670.38,545.27
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,718.03,577.6
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,764.07,608.11
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,803.18,633.27
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,839.77,656.24
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,869.35,673.66
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,895.72,688.64
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,916.17,699.65
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,932.97,708.17
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,942.86,713.38
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,948.86,716.1
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,949.31,713.83
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,945.78,709.08
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,935.94,701.99
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,922.2,692.47
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,902.05,677.45
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,878.25,660.14
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,849.75,641.02
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,817.92,619.64
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,780.26,593.03
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,739.83,564.48
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,694.7,533.64
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,647.42,499.23
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,596.02,459.85
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,543.34,418.41
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,486.35,372.39
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,429.15,324.85
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,368.72,273.66
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,308.23,221.24
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,246.39,167.98
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,188.03,117.97
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,129.07,71.03
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,77.09,35.98
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,29.14,19.17
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,19.42,8.04
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,48.3,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,124.34,39.32
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,202.04,148.72
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,287.78,224.62
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,355.79,284.2
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,429.16,345.6
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,491.28,396.31
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,555.26,446.41
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,610.08,487.79
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,660.48,524.51
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,707.73,556.53
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,753.45,586.91
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,791.6,610.36
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,827.17,631.74
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,856.75,649.17
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,883.2,664.4
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,903.1,675.19
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,919.39,683.66
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,930.0,689.8
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,936.81,693.62
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,936.21,691.89
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,931.74,687.84
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,922.02,681.36
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,908.52,672.56
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,889.36,658.85
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,866.64,642.94
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,837.76,624.22
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,805.68,603.33
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,768.43,579.16
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,728.51,552.91
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,683.72,521.15
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,636.95,486.64
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,585.39,447.91
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,532.85,407.26
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,477.03,363.44
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,420.39,317.43
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,360.25,266.79
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,301.78,216.31
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,241.21,164.54
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,184.5,116.41
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,126.41,70.75
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,73.9,35.48
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,27.87,17.93
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,18.97,6.9
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,16.96,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,44.98,7.39
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,98.68,71.77
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,153.27,120.0
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,200.39,161.44
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,250.39,204.3
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,296.43,242.68
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,344.88,281.83
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,385.59,313.39
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,425.76,343.61
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,418.99,335.77
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,397.34,316.37
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,445.16,353.07
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,502.93,396.25
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,665.15,523.22
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,830.26,642.29
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,700.57,543.86
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,543.46,419.75
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,626.89,483.75
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,709.5,544.45
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,723.93,553.62
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,736.16,561.61
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,711.19,542.07
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,679.12,517.84
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,620.67,473.8
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,558.14,426.58
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,671.72,517.21
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,757.82,582.75
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,617.46,475.77
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,489.95,375.68
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,555.93,430.55
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,596.72,463.69
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,547.91,425.22
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,498.31,385.72
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,444.31,342.04
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,390.9,297.69
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,333.32,248.76
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,278.72,201.41
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,221.4,152.76
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,168.66,108.45
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,115.78,67.38
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,70.74,37.38
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,29.84,19.55
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,20.2,6.68
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,22.06,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,61.36,5.1
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,133.75,95.91
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,211.37,162.41
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,277.12,218.9
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,350.15,280.06
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,319.79,256.55
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,260.15,207.71
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,422.18,337.83
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,596.05,470.53
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,541.46,423.9
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,464.64,361.1
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,485.89,375.35
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,505.27,387.45
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,433.9,331.98
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,357.96,272.56
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,301.85,229.37
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,239.16,180.75
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,407.09,309.21
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,560.29,420.75
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,630.06,470.73
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,696.55,517.89
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,766.82,570.9
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,825.81,612.24
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,807.47,598.71
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,786.14,583.9
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,759.39,566.29
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,730.09,546.92
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,695.11,523.18
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,658.1,497.1
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,616.36,466.86
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,572.9,434.76
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,524.7,398.44
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,476.35,361.11
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,423.96,320.46
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,372.62,279.41
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,317.76,234.21
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,265.53,190.33
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,210.79,145.0
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,161.28,104.63
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,111.0,66.69
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,69.65,39.48
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,32.37,21.12
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.51,5.35
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.93,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.71,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,20.75,10.91
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,33.8,22.47
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,50.42,36.71
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,67.1,50.79
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,83.7,64.52
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,100.26,77.94
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,187.5,149.62
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,275.18,219.57
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,379.2,301.95
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,491.92,388.19
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,515.57,403.38
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,537.22,417.37
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,581.17,449.48
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,625.3,481.16
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,545.81,418.35
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,444.17,339.16
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,589.59,450.29
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,727.15,550.23
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,722.26,544.14
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,715.27,537.73
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,714.72,537.57
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,711.9,535.81
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,670.41,505.18
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,624.61,471.59
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,570.86,431.95
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,514.62,390.25
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,611.77,466.54
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,679.97,518.58
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,596.83,455.41
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,519.56,396.77
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,439.94,336.38
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,369.0,282.04
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,271.75,208.21
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,188.15,144.38
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,165.18,126.68
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,142.72,109.03
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,119.07,90.64
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,96.98,73.19
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,74.55,55.2
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,53.43,37.96
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,34.22,22.82
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,15.44,1.45
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.86,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,22.57,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,61.7,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,134.51,95.24
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,212.89,163.38
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,278.65,219.83
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,351.62,280.52
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,411.49,329.51
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,474.43,379.22
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,527.76,420.18
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,581.79,460.48
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,496.5,390.72
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,377.8,294.37
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,386.78,299.74
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,394.07,303.19
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,598.71,461.03
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,800.07,602.48
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,818.77,610.98
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,834.34,618.91
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,844.47,624.49
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,851.3,628.02
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,850.82,625.61
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,851.79,624.36
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,739.52,546.71
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,613.82,453.54
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,713.41,530.58
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,792.21,586.35
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,765.08,567.41
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,737.47,549.1
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,531.16,399.41
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,337.22,251.66
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,477.23,361.4
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,577.91,435.99
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,528.17,397.74
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,478.66,359.73
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,425.39,318.5
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,373.46,277.0
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,318.11,231.39
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,264.98,186.7
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,209.52,140.99
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,158.86,99.81
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,107.6,61.29
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,64.27,33.58
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,27.74,17.08
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,17.29,0.42
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,46.96,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,121.2,84.83
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,194.46,148.54
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,259.22,203.71
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,334.18,265.64
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,394.13,314.02
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,457.35,362.96
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,513.26,403.66
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,570.51,443.51
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,616.87,474.68
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,662.63,504.29
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,701.26,525.9
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,735.33,543.73
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,765.27,564.11
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,792.75,582.89
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,696.35,515.42
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,582.89,431.62
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,719.45,534.03
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,849.46,622.58
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,748.99,552.0
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,639.57,471.43
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,750.06,555.21
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,836.99,614.77
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,818.9,601.35
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,797.57,586.83
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,770.99,569.62
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,741.55,550.49
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,706.5,527.75
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,670.47,503.14
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,627.67,472.6
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,583.25,440.13
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,533.29,402.67
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,483.31,364.16
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,429.92,322.6
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,376.24,279.51
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,319.96,232.82
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,265.9,187.03
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,209.66,140.34
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,158.16,98.27
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,106.32,59.39
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,62.61,31.9
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,26.51,15.99
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,17.0,0.0
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,74.02,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,152.4,105.25
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,235.54,177.89
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,303.48,235.47
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,378.71,296.84
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,439.64,347.42
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,500.96,396.86
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,556.24,439.46
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,612.02,481.1
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,658.43,513.97
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,703.64,544.12
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,742.82,568.46
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,775.24,587.77
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,804.2,606.53
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,830.32,623.36
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,726.48,548.13
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,592.87,445.91
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,747.55,563.02
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,884.1,655.3
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,754.1,562.73
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,604.68,450.06
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,743.97,556.47
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,858.63,635.12
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,839.17,620.04
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,816.36,604.02
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,788.44,585.48
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,757.55,564.95
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,720.92,540.74
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,681.9,514.08
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,638.45,482.67
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,593.22,449.23
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,543.77,411.8
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,493.44,372.67
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,438.79,329.75
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,384.52,285.71
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,326.78,237.45
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,271.08,189.88
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,213.42,141.49
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,158.69,96.39
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,104.88,56.15
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,59.59,28.41
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,23.33,13.36
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,15.16,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
