Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,55.55,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,143.52,98.22
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,227.02,172.15
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,295.75,231.38
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,372.3,295.2
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,432.08,344.61
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,492.38,392.77
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,548.1,435.03
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,604.55,476.35
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,649.8,508.37
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,693.85,537.62
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,731.17,561.9
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,761.66,581.16
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,790.92,598.87
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,817.37,614.52
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,836.16,625.24
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,851.66,633.84
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,861.52,639.66
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,867.87,643.3
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,868.16,642.14
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,864.87,638.77
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,855.62,632.51
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,842.84,624.05
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,824.07,610.78
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,801.99,595.4
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,774.32,577.16
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,743.72,556.9
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,708.28,533.44
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,670.43,507.31
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,628.02,476.25
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,583.87,443.22
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,532.43,403.91
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,480.78,363.52
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,427.5,321.47
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,374.78,278.54
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,318.3,231.3
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,262.95,184.23
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,206.01,136.79
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,153.89,94.21
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,101.92,55.76
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,58.86,29.54
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,27.91,16.83
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,23.99,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,31.52,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,113.96,76.44
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,189.03,142.9
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,255.6,199.61
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,333.5,264.18
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,395.15,314.52
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,460.25,365.74
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,517.91,409.71
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,577.37,453.6
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,624.25,486.48
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,667.75,515.75
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,706.82,539.2
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,744.1,560.85
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,773.65,577.9
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,800.61,593.05
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,822.4,605.14
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,841.21,615.3
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,851.43,621.13
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,853.57,621.9
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,858.0,623.7
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,858.9,623.29
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,850.14,618.0
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,837.89,610.61
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,820.86,599.43
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,800.44,586.05
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,773.25,568.93
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,743.12,549.78
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,708.3,527.6
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,670.9,502.4
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,628.44,472.0
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,584.24,439.56
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,536.16,403.42
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,486.48,364.99
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,432.33,322.62
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,378.52,279.08
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,321.88,231.71
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,267.02,184.87
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,209.42,136.78
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,156.23,93.3
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,100.91,52.49
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,55.24,25.24
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,21.32,11.4
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,13.5,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,62.32,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,152.02,100.93
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,237.51,179.09
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,305.71,238.29
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,378.76,299.5
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,439.77,349.99
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,503.24,400.51
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,557.37,441.74
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,611.81,481.8
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,657.69,514.14
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,697.86,540.45
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,734.69,564.7
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,769.24,587.14
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,797.18,604.15
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,822.18,619.11
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,840.81,630.1
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,856.07,638.92
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,865.63,644.53
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,871.6,647.92
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,869.76,645.34
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,864.29,640.54
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,854.59,634.32
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,841.36,625.86
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,821.37,611.7
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,798.13,595.46
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,770.27,577.0
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,739.54,556.55
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,703.18,531.03
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,664.53,502.69
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,621.25,471.75
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,576.33,438.79
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,527.6,401.38
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,477.72,362.11
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,423.67,319.2
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,370.2,275.4
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,313.2,227.39
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,258.54,180.52
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,201.03,132.38
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,149.36,90.05
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,96.7,51.3
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,53.03,25.25
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,21.96,11.81
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,13.65,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,33.01,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,114.75,73.22
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,192.88,144.1
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,258.56,200.95
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,332.04,263.08
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,392.25,313.22
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,455.81,364.35
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,510.05,406.89
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,565.5,449.14
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,413.77,328.27
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,208.07,160.76
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,273.29,211.84
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,332.46,256.8
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,435.56,335.89
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,542.33,415.18
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,683.72,522.89
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,817.99,616.84
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,828.27,622.4
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,835.23,626.6
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,734.27,552.8
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,614.07,459.79
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,726.84,547.55
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,815.69,610.7
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,797.69,596.92
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,776.52,581.73
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,654.69,493.23
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,531.88,399.29
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,424.02,319.51
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,324.58,244.23
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,463.91,354.31
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,563.0,429.08
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,514.94,391.3
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,466.12,352.64
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,413.36,310.56
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,361.19,267.67
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,305.16,220.5
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,250.57,173.9
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,194.83,127.24
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,143.99,85.87
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,93.29,49.39
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,52.44,25.74
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,22.63,11.89
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,15.73,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,16.77,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,86.0,52.68
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,160.48,119.72
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,225.25,175.01
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,299.63,237.46
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,188.71,150.58
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,42.49,29.48
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,84.59,63.85
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,128.76,99.13
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,135.19,103.72
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,141.75,108.41
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,161.74,123.72
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,181.85,138.94
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,152.53,115.41
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,123.95,92.6
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,474.84,371.79
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,800.89,606.44
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,811.09,610.57
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,818.1,614.61
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,723.7,545.83
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,620.51,466.35
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,592.83,445.7
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,564.69,424.33
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,511.32,384.82
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,465.79,350.68
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,467.19,352.46
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,466.87,352.73
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,469.32,355.53
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,472.01,358.2
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,434.13,329.94
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,397.1,302.21
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,424.5,323.83
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,433.54,329.45
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,323.7,245.64
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,234.99,178.69
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,200.79,151.81
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,168.41,126.06
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,158.71,113.83
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,136.04,90.04
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,91.75,58.39
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,57.07,35.97
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,29.57,17.13
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,15.44,4.99
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,27.03,16.2
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,42.94,29.7
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,59.17,43.32
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,75.85,57.18
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,92.47,70.76
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,122.6,95.17
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,153.04,119.48
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,177.06,138.39
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,201.41,157.37
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,289.75,226.91
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,381.93,297.07
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,357.37,276.63
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,339.7,261.8
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,380.77,292.29
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,422.01,322.12
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,505.46,384.54
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,588.68,444.77
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,481.3,364.19
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,374.79,283.45
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,339.01,256.98
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,303.85,230.42
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,155.53,117.45
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,18.37,9.1
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,16.91,7.99
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,15.46,6.83
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,14.49,6.06
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.52,5.3
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.59,3.77
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,33.33,21.45
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,55.09,39.13
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,44.44,30.68
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,33.8,22.15
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,29.44,18.64
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,25.09,15.1
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,93.91,62.88
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,135.3,85.04
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,87.69,50.57
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,51.08,28.58
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,24.14,12.82
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,13.76,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,7.23,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,12.53,4.57
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,20.26,11.26
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,27.99,17.93
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,35.72,24.53
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,43.46,31.03
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,31.37,20.77
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,19.3,10.55
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,48.79,35.09
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,78.34,59.35
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,107.84,83.1
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,137.69,106.77
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,103.51,78.96
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,70.62,52.2
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,90.01,67.84
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,109.81,83.66
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,100.37,75.95
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,91.0,68.36
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,125.98,96.17
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,161.19,123.73
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,159.06,121.96
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,156.95,120.31
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,161.69,123.85
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,166.39,127.36
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,141.78,108.07
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,117.4,88.9
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,160.64,123.41
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,203.62,157.32
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,172.32,132.87
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,141.59,108.81
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,111.81,85.32
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,82.22,61.68
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,50.24,35.85
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,18.34,9.62
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,15.92,7.65
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,13.5,5.65
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,11.09,3.65
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,8.67,1.62
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,8.67,1.43
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,13.98,6.03
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,19.29,10.61
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,25.09,15.56
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,30.89,20.46
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,36.69,25.24
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,42.5,29.95
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,47.34,33.81
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,52.18,37.62
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,57.03,41.4
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,61.88,45.15
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,65.76,48.2
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,69.65,51.24
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,145.91,112.29
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,224.34,173.34
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,212.62,163.73
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,201.05,154.49
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,232.14,178.33
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,263.16,201.7
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,274.06,209.93
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,284.78,218.09
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,241.12,184.56
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,198.29,151.51
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,397.66,309.12
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,575.24,441.56
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,453.97,348.49
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,339.52,260.3
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,357.78,276.27
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,367.8,285.09
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,374.5,290.73
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,369.75,286.55
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,300.3,232.48
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,239.49,185.29
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,204.21,156.88
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,171.01,129.9
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,136.83,102.23
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,104.89,76.43
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,73.53,51.71
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,47.11,31.32
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,26.47,13.96
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.82,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.64,2.26
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,15.91,7.74
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,22.19,13.18
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,28.95,19.01
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,35.72,24.76
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,42.49,30.38
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,49.27,35.91
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,53.15,38.96
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,57.02,41.97
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,61.87,45.76
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,66.72,49.52
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,68.18,50.59
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,69.64,51.68
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,42.54,29.34
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.06
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,100.92,76.66
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,189.07,146.74
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,190.74,147.51
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,192.41,148.48
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,109.62,82.94
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,29.01,17.99
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,28.52,17.64
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,28.04,17.26
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,27.55,16.88
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,27.06,16.51
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,34.31,22.46
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,41.57,28.43
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,26.57,16.2
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.59,3.91
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,14.97,6.73
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,18.34,9.56
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,12.06,4.4
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,73.22,33.17
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,154.24,114.27
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,217.54,169.71
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,291.94,233.22
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,351.64,284.3
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,415.22,337.1
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,467.36,378.73
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,520.45,419.8
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,285.87,234.25
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,17.38,8.82
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,77.86,58.74
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,140.92,109.46
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,128.29,98.79
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,115.99,88.57
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,131.97,100.99
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,147.96,113.28
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,207.64,160.3
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,267.85,206.85
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,267.89,206.14
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,267.9,205.65
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,182.29,139.38
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,98.85,73.64
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,182.46,139.91
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,266.58,204.92
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,196.61,150.66
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,128.21,97.08
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,88.07,65.42
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,48.34,33.63
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,35.27,23.12
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,22.21,12.54
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,247.35,195.67
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,435.44,336.46
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,212.4,163.61
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,22.2,12.73
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,142.36,105.41
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,229.93,164.31
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,177.43,120.31
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,130.9,82.94
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,83.3,48.64
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,46.74,26.47
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.32,10.03
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.81,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,13.02,0.86
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,26.07,15.42
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,44.08,31.05
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,62.01,46.5
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,80.9,62.56
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,99.69,78.29
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,135.15,107.84
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,178.14,143.19
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,174.75,139.83
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,177.62,141.58
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,163.29,129.17
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,149.26,117.09
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,155.51,121.89
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,161.79,126.7
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,169.8,132.97
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,177.86,139.28
