Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,537.29,432.16
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,744.56,593.05
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,719.0,573.63
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,690.62,552.76
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,658.75,527.95
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,624.24,500.64
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,583.96,468.99
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,540.64,434.17
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,490.72,392.55
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,441.05,350.19
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,388.78,305.32
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,337.36,260.01
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,282.12,210.85
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,229.66,163.53
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,174.62,115.6
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,125.14,74.6
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,75.57,38.96
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,35.28,16.55
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,12.08,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,78.52,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,197.24,132.75
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,269.31,213.55
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,349.09,287.94
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,412.55,347.29
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,476.0,404.68
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,531.16,452.57
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,586.89,499.15
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,634.31,537.57
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,680.51,573.57
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,719.75,601.84
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,756.68,627.9
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,785.85,647.18
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,811.98,663.94
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,832.78,676.84
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,850.08,687.12
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,860.64,692.12
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,867.44,694.46
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,867.46,691.97
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,863.63,686.86
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,854.46,679.36
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,841.51,669.29
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,822.99,654.42
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,800.89,637.21
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,773.06,617.13
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,742.04,594.71
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,705.53,567.26
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,666.37,536.35
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,622.52,501.09
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,576.69,463.48
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,526.07,421.28
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,474.85,377.5
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,419.5,329.89
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,364.44,281.12
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,304.72,227.23
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,247.53,174.97
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,188.58,123.08
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,134.57,77.77
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,80.3,39.08
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,36.35,16.19
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,11.63,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,73.52,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,185.1,120.4
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,257.41,201.76
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,337.23,274.03
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,400.49,331.04
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,467.16,388.39
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,521.55,433.14
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,572.46,473.35
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,619.45,509.93
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,665.38,544.55
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,704.18,571.81
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,740.8,596.89
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,770.38,615.9
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,797.02,632.64
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,817.1,644.61
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,833.76,654.18
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,843.79,660.37
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,850.14,664.16
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,851.04,663.05
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,848.17,659.51
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,839.24,653.12
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,826.6,644.31
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,807.74,630.45
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,785.42,614.26
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,758.18,595.39
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,727.83,574.26
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,691.44,546.8
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,652.52,516.32
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,609.36,482.73
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,564.32,446.85
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,515.0,406.82
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,464.85,364.94
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,410.48,318.84
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,356.42,271.64
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,297.95,219.65
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,242.13,169.35
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,184.18,119.08
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,131.29,75.31
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,77.86,37.59
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,34.71,15.1
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,11.18,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,62.55,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,157.99,97.43
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,228.81,177.37
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,306.7,247.8
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,368.48,303.74
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,433.99,360.68
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,487.67,405.28
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,542.1,448.53
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,588.6,485.38
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,634.23,520.5
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,667.4,543.71
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,702.67,567.53
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,731.25,586.71
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,757.13,603.78
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,776.91,616.58
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,793.48,627.09
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,803.09,633.28
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,809.27,637.14
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,810.62,636.41
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,808.43,633.3
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,799.26,626.53
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,786.63,617.44
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,768.04,602.94
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,746.25,586.27
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,718.94,566.77
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,688.82,545.19
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,653.72,517.25
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,616.43,487.19
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,575.01,454.29
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,532.01,419.49
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,483.83,379.87
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,434.91,338.8
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,382.85,294.75
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,331.58,250.32
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,276.28,201.81
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,223.87,155.46
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,168.77,108.79
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,120.14,69.5
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,71.46,35.73
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,33.45,15.36
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,11.76,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,8.36,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,16.41,4.99
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,35.08,22.95
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,53.88,39.24
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,74.11,56.62
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,94.12,73.59
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,114.96,90.89
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,136.24,108.29
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,123.61,97.39
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,111.55,86.97
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,122.47,95.53
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,133.4,104.0
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,177.26,139.51
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,221.7,175.09
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,151.08,117.72
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,83.21,62.31
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,126.2,96.99
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,169.85,131.82
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,197.46,153.48
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,225.05,174.95
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,169.23,130.65
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,114.66,87.03
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,144.5,110.97
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,174.42,134.78
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,146.27,112.44
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,118.48,90.32
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,126.33,96.75
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,134.16,103.16
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,71.56,52.85
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,135.27,105.31
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,253.36,198.9
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,224.56,175.41
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,196.5,152.63
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,165.69,127.52
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,136.23,103.36
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,107.01,79.65
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,80.08,57.85
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,54.35,37.41
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,31.7,18.88
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,16.04,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,54.56,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,141.95,77.55
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,217.17,166.55
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,296.07,238.18
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,358.83,295.53
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,425.69,354.6
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,482.55,403.09
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,540.77,450.96
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,588.3,489.12
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,630.98,522.46
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,670.0,550.31
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,707.21,575.25
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,737.86,595.2
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,765.81,612.82
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,786.49,625.12
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,803.98,635.05
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,815.25,641.78
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,822.99,646.05
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,825.05,645.36
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,823.48,642.25
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,815.0,635.33
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,802.92,626.03
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,785.66,612.25
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,764.99,596.21
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,738.58,577.07
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,709.14,555.8
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,674.39,529.65
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,637.12,500.91
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,595.05,467.81
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,551.15,432.61
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,502.52,392.95
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,453.13,351.67
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,399.36,306.49
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,345.6,260.05
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,289.02,210.17
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,234.65,161.73
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,178.1,113.4
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,126.66,71.49
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,74.66,35.42
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,33.04,13.92
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,10.79,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,48.91,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,127.61,63.74
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,197.06,149.44
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,271.12,215.43
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,333.14,270.17
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,399.85,326.75
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,453.44,371.05
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,508.17,414.54
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,552.81,449.18
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,600.0,484.65
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,637.84,512.11
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,673.92,537.39
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,704.37,557.23
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,732.4,575.14
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,752.2,587.37
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,769.0,597.54
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,581.98,456.19
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,365.71,284.64
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,475.69,371.83
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,583.98,453.45
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,687.64,533.57
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,772.14,595.65
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,754.3,581.95
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,733.42,566.97
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,707.35,549.12
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,678.58,528.17
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,643.38,501.01
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,606.26,472.04
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,565.33,440.17
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,523.06,406.64
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,475.32,368.37
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,427.45,329.08
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,375.43,286.04
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,324.77,243.06
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,270.09,196.57
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,219.02,152.72
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,165.53,108.32
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,118.19,70.74
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,71.17,38.34
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,35.77,18.28
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,13.69,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,31.88,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,87.04,36.87
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,154.14,113.82
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,225.46,175.15
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,286.38,228.01
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,352.57,284.17
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,239.64,195.04
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,83.59,64.53
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,76.77,58.95
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,70.58,53.66
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,49.76,36.1
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,28.97,18.62
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,32.36,21.39
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,35.75,24.15
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,29.95,19.24
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,24.15,14.37
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,17.87,9.15
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.59,3.94
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,19.32,10.33
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,27.06,16.7
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,36.25,24.25
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,45.44,31.8
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,48.35,34.18
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,51.25,36.58
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,49.79,35.42
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,48.34,34.27
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,179.3,141.75
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,308.23,244.13
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,293.81,233.13
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,278.81,221.92
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,185.95,147.53
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,97.77,75.75
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,87.53,67.69
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,77.33,59.48
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,66.19,50.26
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,55.08,40.95
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,43.95,31.56
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,32.83,22.03
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,22.19,12.82
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,11.57,3.47
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,25.82,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,67.77,23.89
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,138.96,104.55
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,208.03,165.96
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,266.49,217.77
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,330.53,273.05
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,385.09,319.28
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,444.81,368.22
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,492.44,406.03
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,540.36,442.99
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,538.02,438.25
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,533.45,431.62
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,439.09,353.62
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,327.95,261.36
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,356.35,283.34
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,392.83,310.58
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,367.41,289.72
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,349.5,274.84
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,353.2,276.9
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,356.66,278.71
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,329.37,257.21
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,302.51,236.13
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,354.95,277.29
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,410.81,319.71
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,376.07,292.62
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,337.6,263.09
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,225.47,176.22
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,116.48,89.35
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,120.86,93.24
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,125.23,96.94
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,132.49,103.02
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,139.68,109.06
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,124.87,97.52
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,110.14,85.9
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,94.51,73.22
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,78.95,60.41
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,63.01,47.17
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,47.17,33.78
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,32.84,21.48
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,18.33,8.7
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,9.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,32.0,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,85.98,24.26
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,153.91,114.14
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,224.07,176.96
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,156.06,125.74
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,64.2,49.06
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,78.26,60.89
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,92.31,72.39
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,105.81,83.37
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,119.31,94.2
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,111.74,87.55
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,104.62,81.32
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,98.8,76.2
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,93.14,71.26
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,214.66,170.7
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,336.96,267.89
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,345.27,273.35
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,353.32,278.83
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,300.64,236.14
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,242.18,188.84
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,369.35,291.33
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,480.12,378.68
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,510.32,402.21
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,530.89,418.4
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,359.59,283.74
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,194.41,150.54
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,297.36,234.19
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,385.0,303.82
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,369.0,291.26
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,354.2,279.49
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,387.39,305.61
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,400.97,313.72
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,351.94,272.29
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,304.43,231.46
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,252.99,186.88
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,205.07,145.25
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,155.41,103.96
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,111.08,68.81
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,67.37,38.17
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,34.19,17.74
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,14.14,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,25.89,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,70.74,11.57
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,135.93,97.99
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,202.02,156.69
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,254.1,202.84
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,310.14,251.19
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,360.33,293.67
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,412.38,336.48
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,455.52,371.31
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,502.46,408.24
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,593.96,480.94
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,687.74,553.2
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,715.59,573.07
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,745.23,594.49
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,769.32,611.73
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,790.5,626.87
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,803.07,634.8
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,812.19,640.3
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,815.74,640.75
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,815.69,638.73
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,807.66,632.5
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,796.06,623.86
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,679.98,535.71
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,554.01,435.41
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,548.4,431.69
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,535.2,421.83
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,550.91,435.85
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,559.21,443.3
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,557.74,442.31
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,546.48,432.77
