Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,96.7,23.08
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,207.54,163.11
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,273.46,229.6
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,346.29,298.93
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,404.23,354.01
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,464.57,409.33
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,515.01,454.25
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,565.58,497.74
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,607.53,532.85
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,644.03,562.67
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,677.22,588.01
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,708.14,610.49
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,732.88,629.12
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,754.75,645.48
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,769.54,654.49
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,781.02,660.95
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,785.77,662.52
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,787.01,661.52
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,707.11,596.28
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,615.81,518.27
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,525.35,441.63
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,439.07,367.43
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,581.65,489.93
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,694.12,583.11
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,612.1,513.42
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,531.72,445.74
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,547.29,458.83
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,549.64,459.59
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,504.04,419.82
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,457.96,378.91
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,406.93,333.42
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,356.2,287.0
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,300.76,235.51
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,247.66,185.56
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,192.36,135.15
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,141.89,90.51
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,89.01,49.02
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,47.02,21.93
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,11.44,0.0
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,84.8,13.4
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,183.75,140.09
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,246.54,200.2
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,316.84,262.9
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,374.02,312.25
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,434.25,361.45
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,480.68,398.81
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,530.32,437.1
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,572.24,467.72
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,613.08,496.49
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,470.69,383.94
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,287.69,234.36
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,266.18,217.4
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,244.04,198.51
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,271.84,220.92
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,299.65,242.87
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,302.33,244.46
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,304.89,246.09
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,328.16,265.06
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,350.87,283.41
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,345.04,278.26
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,339.04,273.15
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,343.29,277.02
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,351.7,284.05
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,494.04,401.72
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,605.38,489.35
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,391.43,318.35
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,192.49,154.64
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,201.19,162.64
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,205.43,166.23
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,289.17,232.52
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,336.63,263.52
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,285.01,217.03
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,235.37,172.12
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,182.74,126.15
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,135.13,85.67
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,86.41,48.39
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,46.74,22.6
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,12.27,0.56
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,84.65,6.92
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,184.58,138.62
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,247.89,199.95
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,318.86,264.53
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,376.01,315.84
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,433.6,365.8
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,483.77,407.96
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,534.33,449.06
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,575.72,481.99
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,615.99,513.21
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,649.55,538.5
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,681.05,560.89
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,704.71,577.05
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,725.6,591.07
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,740.24,601.25
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,747.63,606.07
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,754.01,609.14
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,757.12,609.89
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,753.6,605.57
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,746.76,598.97
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,659.64,529.96
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,565.62,452.96
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,522.77,419.32
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,486.6,390.3
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,560.47,451.32
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,609.82,491.31
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,571.37,459.68
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,531.25,426.58
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,486.1,388.94
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,440.59,350.21
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,391.46,308.12
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,342.85,265.49
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,290.47,218.82
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,239.54,173.01
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,185.98,126.61
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,137.36,85.56
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,88.29,48.37
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,48.36,22.79
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,12.22,0.93
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,77.96,0.0
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,169.41,125.88
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,232.39,186.47
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,303.23,250.76
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,360.99,303.25
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,422.17,357.19
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,471.68,399.71
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,519.34,439.47
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,561.98,474.04
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,603.73,506.99
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,637.07,532.03
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,668.46,554.5
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,692.61,570.63
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,714.14,584.62
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,729.59,593.88
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,742.01,600.87
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,747.7,602.85
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,754.39,605.72
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,751.0,602.32
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,744.28,596.91
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,731.39,586.1
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,715.35,573.14
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,693.25,556.67
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,668.29,537.48
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,638.62,514.07
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,606.58,488.49
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,570.98,460.42
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,531.93,429.04
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,486.02,390.82
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,439.93,351.63
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,391.11,309.67
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,342.78,267.11
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,290.34,220.26
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,239.68,174.59
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,186.46,128.3
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,138.17,87.28
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,88.79,49.59
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,49.15,23.89
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,12.6,1.65
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,7.54
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,27.51,17.66
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,38.63,27.5
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,50.92,38.21
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,63.48,48.99
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,75.48,59.12
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,87.49,69.08
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,98.97,78.46
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,110.46,87.72
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,119.34,94.71
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,128.24,101.66
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,136.11,107.72
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,144.01,113.76
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,149.86,118.35
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,155.72,122.98
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,163.88,129.27
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,172.03,135.54
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,156.3,122.75
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,140.79,110.17
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,140.19,109.52
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,139.61,108.88
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,118.15,91.54
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,96.9,74.32
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,97.39,74.68
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,97.88,75.03
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,84.16,63.93
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,70.59,52.9
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,55.57,40.62
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,40.57,28.26
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,36.69,25.11
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,32.82,21.94
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,143.15,107.98
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,224.98,164.02
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,175.23,122.07
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,130.04,85.14
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,84.74,51.3
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,49.08,27.42
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,16.25,4.15
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,67.34,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,148.68,105.04
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,210.15,161.5
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,279.63,221.49
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,336.75,270.83
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,397.42,321.68
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,268.77,219.02
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,96.02,74.34
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,108.52,84.49
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,121.03,94.33
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,179.05,141.52
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,246.51,195.3
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,220.14,173.14
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,187.43,146.08
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,359.88,286.46
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,528.47,418.59
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,630.33,499.15
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,724.37,570.87
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,592.35,467.07
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,448.67,351.38
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,353.8,277.04
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,249.84,194.21
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,257.6,200.59
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,259.37,202.15
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,204.04,158.5
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,155.27,119.71
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,181.36,140.95
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,209.3,163.4
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,148.78,115.27
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,92.97,70.44
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,84.18,63.62
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,75.43,56.72
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,166.49,125.61
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,226.91,164.08
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,177.14,122.07
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,132.85,85.76
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,86.15,51.07
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,50.27,27.42
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,16.23,4.46
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,74.6,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,164.32,115.41
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,226.84,174.52
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,297.56,237.06
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,353.83,286.9
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,413.32,338.07
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,320.67,262.63
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,187.2,150.07
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,213.1,170.99
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,239.26,191.72
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,248.85,198.93
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,258.05,205.76
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,287.23,228.66
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,316.61,251.47
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,283.91,224.43
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,243.56,191.35
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,245.35,192.21
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,247.12,193.04
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,208.45,162.07
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,170.55,131.64
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,180.4,139.27
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,190.17,146.78
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,343.56,271.26
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,484.4,382.07
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,285.53,225.43
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,97.88,73.51
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,324.38,259.59
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,514.99,408.43
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,360.25,284.49
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,224.03,175.5
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,287.54,225.01
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,326.91,251.19
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,273.82,206.01
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,226.57,165.77
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,177.25,124.88
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,133.72,89.62
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,88.85,56.03
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,53.93,32.1
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,20.8,7.84
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,72.26,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,159.08,110.46
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,222.21,168.93
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,293.7,230.23
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,351.65,279.84
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,413.33,330.88
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,327.98,263.96
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,202.58,161.2
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,399.56,322.76
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,596.54,476.55
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,630.55,501.5
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,662.67,525.04
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,689.64,543.4
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,710.0,556.86
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,573.31,450.21
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,408.66,317.8
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,581.17,454.89
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,739.13,572.51
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,736.49,569.26
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,730.68,564.81
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,599.94,465.32
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,462.62,357.53
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,456.01,352.77
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,437.1,338.46
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,366.7,283.9
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,296.21,228.92
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,429.57,335.56
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,526.32,408.93
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,367.83,285.56
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,228.94,176.94
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,302.9,233.37
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,342.26,257.5
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,290.4,213.37
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,241.38,171.42
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,189.14,127.61
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,141.94,88.82
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,93.55,52.87
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,54.89,27.85
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,20.86,8.41
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,54.84,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,120.23,83.93
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,180.92,139.15
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,250.57,198.99
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,306.62,246.93
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,368.64,298.32
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,419.88,339.24
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,472.49,379.67
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,516.55,412.35
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,560.45,443.83
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,349.93,280.25
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,102.49,78.15
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,173.8,135.93
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,254.9,198.92
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,263.73,205.06
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,272.49,211.48
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,374.16,291.11
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,467.66,361.91
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,474.08,365.89
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,486.45,374.75
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,479.82,368.95
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,472.3,362.67
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,351.34,271.77
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,231.58,179.05
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,304.88,237.93
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,372.68,290.33
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,360.96,281.46
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,347.5,271.44
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,321.13,251.08
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,294.5,230.19
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,263.5,205.78
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,233.24,181.55
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,241.14,183.72
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,230.26,168.1
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,180.62,126.6
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,136.31,90.36
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,91.16,56.13
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,54.53,30.92
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,22.79,10.41
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,9.83,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,9.88
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,38.29,25.72
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,56.53,41.3
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,76.27,57.94
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,95.83,74.16
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,115.2,90.0
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,134.83,105.81
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,153.03,120.23
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,171.46,134.67
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,186.65,146.6
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,201.98,158.56
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,376.51,299.87
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,541.35,427.86
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,558.16,439.26
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,573.39,450.01
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,639.79,501.39
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,708.11,552.74
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,706.14,550.33
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,701.32,546.28
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,585.89,456.49
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,465.41,361.61
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,446.11,347.06
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,426.59,331.98
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,356.19,277.15
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,285.46,221.65
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,319.49,249.29
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,343.98,268.67
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,329.88,257.46
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,310.21,241.67
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,277.94,215.93
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,246.21,190.24
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,251.38,189.63
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,239.1,172.19
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,188.6,129.94
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,143.13,92.61
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,95.99,56.79
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,56.64,30.07
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,23.35,11.13
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,18.06,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,39.52,25.15
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,66.87,50.44
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,94.71,75.3
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,120.99,98.51
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,147.64,121.63
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,171.23,141.95
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,194.92,162.04
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,215.64,179.35
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,236.3,196.42
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,269.31,223.99
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,302.84,251.78
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,265.14,218.73
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,219.21,178.87
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,341.17,281.77
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,449.17,371.08
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,436.39,359.27
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,422.75,347.07
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,462.39,380.24
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,507.58,417.24
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,521.51,428.91
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,533.26,438.81
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,519.73,427.73
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,504.83,415.56
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,502.42,413.02
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,491.94,403.9
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,464.32,381.23
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,435.49,357.31
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,388.88,318.43
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,342.03,279.17
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,372.36,301.63
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,376.61,299.19
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,321.99,249.26
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,269.09,200.36
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,213.65,150.18
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,162.31,104.62
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,108.9,61.72
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,62.84,29.83
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,23.38,9.66
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.6,13.85
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,45.15,32.82
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,65.05,50.51
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,87.69,70.33
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,110.69,90.18
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,132.63,109.0
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,161.27,133.22
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,137.96,112.85
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,121.08,97.9
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,128.83,104.21
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,136.62,110.47
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,243.87,200.65
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,356.73,292.19
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,392.7,320.43
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,428.68,348.73
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,356.09,289.27
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,275.82,223.22
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,305.05,247.33
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,333.79,270.43
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,272.13,220.37
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,207.25,167.33
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,158.46,127.57
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,110.69,88.01
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,134.92,108.39
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,159.23,128.68
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,110.15,87.94
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,61.87,47.36
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,50.25,37.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,38.63,27.7
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,35.25,24.86
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,31.86,22.0
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,27.51,18.28
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,23.16,14.53
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,19.29,11.19
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,15.43,7.79
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,11.57,4.34
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,7.71,0.87
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,4.33,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
